Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,14.61,0.79
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,37.82,20.73
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,76.61,41.9
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,126.71,77.36
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,106.27,73.3
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,55.08,41.27
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,83.43,65.05
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,111.86,88.44
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,126.05,99.55
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,140.31,110.54
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,243.68,194.02
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,354.29,281.65
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,492.75,393.21
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,648.96,516.56
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,688.04,547.3
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,724.82,576.03
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,754.83,597.38
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,781.78,616.48
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,804.19,633.11
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,823.36,647.48
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,836.57,656.75
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,846.29,663.59
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,849.65,666.82
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,849.46,667.63
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,842.28,663.45
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,836.35,660.33
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,819.64,648.81
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,799.72,635.04
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,770.49,614.33
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,738.75,591.7
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,701.64,565.2
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,662.66,536.91
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,614.46,498.67
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,563.76,457.99
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,507.37,412.55
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,452.04,366.9
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,384.02,309.44
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,320.17,254.4
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,245.29,190.45
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,178.49,131.87
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,84.76,42.55
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,12.22,0.57
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,35.57,17.28
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,81.17,41.59
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,135.85,80.72
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,190.64,126.9
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,250.84,180.13
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,308.68,233.11
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,368.98,287.73
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,425.13,338.3
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,481.78,388.09
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,534.87,433.16
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,587.2,476.25
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,634.4,514.1
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,679.69,549.42
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,719.65,580.92
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,757.06,608.74
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,789.56,631.12
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,818.9,651.02
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,842.21,667.22
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,862.03,680.89
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,875.75,690.45
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,885.75,697.45
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,889.44,699.73
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,889.33,699.44
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,882.9,693.69
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,872.76,685.48
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,856.63,675.16
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,837.08,662.45
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,810.45,643.63
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,780.84,622.68
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,743.96,596.1
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,709.14,571.44
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,662.69,536.43
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,615.01,498.81
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,558.82,455.0
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,502.96,409.99
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,435.85,354.59
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,374.92,302.09
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,296.2,234.6
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,225.58,171.39
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,128.41,73.44
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,36.52,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,11.69,1.09
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,37.63,18.77
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,82.54,42.93
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,137.88,84.09
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,193.17,132.21
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,254.4,188.35
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,312.44,243.37
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,373.31,300.11
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,430.41,352.0
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,487.98,402.58
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,540.69,449.18
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,592.4,493.69
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,640.19,533.1
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,686.06,569.93
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,726.42,601.36
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,764.13,628.26
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,795.41,650.11
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,823.34,669.34
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,847.33,686.29
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,867.8,700.61
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,881.07,708.93
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,890.54,714.58
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,895.24,717.9
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,896.1,718.59
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,890.16,713.1
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,880.48,705.07
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,864.02,694.88
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,844.06,682.2
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,818.06,664.07
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,789.09,643.7
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,752.54,616.95
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,713.67,588.29
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,671.93,556.93
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,624.56,519.04
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,568.59,474.08
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,512.8,428.24
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,447.06,371.95
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,383.95,315.97
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,306.44,247.58
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,239.88,186.01
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,146.65,90.2
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,55.56,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,12.52,2.23
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,38.74,19.05
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,84.47,43.55
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,140.27,84.75
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,196.42,133.02
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,257.49,187.6
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,315.79,240.97
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,376.3,295.26
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,434.1,345.62
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,491.58,393.97
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,544.55,438.77
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,596.56,481.63
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,644.46,519.39
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,690.52,554.76
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,731.83,586.16
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,770.54,613.3
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,801.51,633.9
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,828.91,651.91
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,852.3,667.4
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,872.19,680.45
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,888.18,690.09
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,900.5,697.28
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,904.71,699.24
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,905.08,698.73
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,900.1,695.27
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,891.31,689.4
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,874.38,678.07
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,853.94,664.48
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,824.51,644.68
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,792.44,623.05
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,760.25,600.22
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,721.13,572.27
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,674.49,538.81
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,626.51,502.49
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,570.15,460.56
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,514.04,417.23
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,447.43,363.53
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,383.46,309.71
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,309.45,246.79
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,239.71,184.68
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,147.6,94.23
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,55.6,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,13.74,3.53
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,40.63,21.39
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,83.61,45.47
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,136.93,85.24
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,190.83,131.79
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,250.9,185.6
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,307.14,237.17
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,365.97,290.23
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,421.47,339.63
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,477.47,388.32
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,490.74,400.95
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,491.46,401.84
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,531.15,433.57
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,569.69,463.47
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,590.32,479.04
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,609.04,492.72
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,630.72,507.99
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,650.15,521.26
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,663.62,530.91
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,674.8,538.92
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,682.42,544.48
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,687.94,548.49
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,687.11,547.86
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,684.19,545.75
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,781.44,622.8
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,861.58,680.11
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,850.16,673.14
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,830.67,661.06
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,799.96,639.6
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,766.82,616.35
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,729.66,590.66
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,690.48,563.17
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,645.99,529.14
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,597.91,491.52
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,541.92,447.39
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,486.63,402.47
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,419.38,345.96
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,355.49,290.57
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,279.24,225.04
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,210.52,163.83
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,112.49,74.07
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,9.83,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,17.85,6.83
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,40.94,20.72
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,85.62,45.87
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,140.55,87.21
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,196.79,136.12
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,256.95,190.8
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,314.66,244.93
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,374.9,300.69
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,432.17,353.12
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,490.41,405.11
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,543.26,451.21
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,595.16,495.23
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,644.05,535.68
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,691.39,573.88
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,731.94,606.72
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,769.9,635.26
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,803.07,658.84
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,833.08,679.85
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,856.65,696.82
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,876.68,711.13
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,891.89,722.04
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,903.35,730.26
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,907.59,732.97
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,907.97,732.96
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,902.58,728.79
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,893.39,721.96
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,877.79,710.49
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,858.66,696.51
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,829.67,675.21
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,797.97,651.9
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,761.79,625.9
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,727.63,601.29
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,682.32,566.86
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,635.5,529.19
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,579.71,483.86
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,524.01,437.87
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,459.32,382.56
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,396.8,327.22
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,320.5,260.01
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,250.69,196.16
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,166.49,113.29
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,74.0,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,21.48,10.17
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,45.41,25.16
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,88.73,50.37
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,142.51,90.9
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,196.42,137.05
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,258.23,192.03
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,315.52,244.47
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,375.37,298.16
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,432.31,348.31
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,490.28,397.83
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,543.06,442.56
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,595.11,485.51
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,641.57,522.32
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,686.98,557.34
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,727.35,588.32
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,765.21,615.32
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,796.68,637.24
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,824.94,656.75
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,848.53,673.56
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,868.7,687.95
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,883.61,697.27
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,894.89,704.08
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,898.64,706.32
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,898.63,706.03
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,894.03,701.59
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,885.71,694.66
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,869.0,682.56
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,848.86,668.15
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,821.92,647.67
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,792.05,625.28
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,760.86,603.82
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,722.72,577.05
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,676.84,543.19
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,629.52,506.32
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,573.56,464.89
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,517.8,422.0
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,452.7,369.31
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,390.09,316.51
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,317.18,253.81
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,248.27,192.27
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,159.42,109.2
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,66.53,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.81,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,23.72,12.28
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,43.15,27.17
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,77.65,52.14
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,114.57,82.05
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,152.41,115.04
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,192.09,150.15
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,235.78,188.45
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,282.54,229.09
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,336.0,274.67
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,393.95,323.61
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,415.22,341.42
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,426.95,350.37
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,555.01,456.79
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,696.77,571.99
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,737.51,603.6
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,775.6,632.02
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,807.64,654.73
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,836.26,674.81
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,860.85,692.73
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,881.93,708.11
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,897.35,718.26
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,909.02,725.77
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,913.71,729.16
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,914.51,729.88
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,910.17,727.25
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,901.96,721.94
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,886.19,710.94
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,866.83,697.4
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,841.71,679.89
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,813.27,659.89
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,777.69,635.0
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,739.55,607.97
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,695.23,574.9
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,649.18,539.49
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,594.75,495.92
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,540.2,450.92
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,480.11,399.06
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,418.27,344.51
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,344.14,278.96
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,275.88,216.13
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,186.68,131.25
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,96.51,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,11.8,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,18.46,8.73
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,44.35,20.85
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,90.93,47.12
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,146.73,89.43
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,202.14,137.72
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,262.14,191.82
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,321.49,246.04
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,381.59,299.86
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,437.86,349.32
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,494.29,397.51
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,546.96,441.71
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,598.62,483.82
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,645.45,521.1
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,690.3,555.94
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,730.91,585.67
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,768.87,612.02
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,799.23,632.59
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,825.94,650.44
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,849.19,666.78
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,868.98,680.69
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,883.85,689.83
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,895.05,696.46
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,899.2,699.24
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,899.56,699.51
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,894.2,695.9
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,885.1,689.8
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,869.22,678.69
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,849.87,665.25
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,823.06,646.87
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,793.35,626.42
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,757.18,601.16
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,718.69,574.16
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,678.51,544.76
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,632.39,509.55
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,578.05,468.0
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,523.74,425.12
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,461.02,374.08
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,400.33,322.72
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,325.7,259.47
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,257.27,198.93
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,174.9,122.93
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,94.27,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,21.08,11.14
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,46.26,22.63
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,92.18,49.12
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,147.56,91.07
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,202.71,138.7
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,262.68,192.13
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,320.21,244.62
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,379.93,298.12
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,436.83,347.7
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,493.28,395.39
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,546.37,439.04
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,598.64,480.59
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,645.14,515.7
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,689.74,548.24
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,730.52,577.16
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,768.76,602.58
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,800.8,623.24
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,829.69,641.52
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,853.59,656.49
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,874.02,669.05
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,888.01,677.21
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,898.28,682.94
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,902.86,685.88
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,903.64,686.42
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,898.28,681.96
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,889.22,675.16
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,873.22,665.06
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,853.73,652.68
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,827.15,635.41
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,797.62,616.07
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,762.16,592.23
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,724.32,566.5
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,681.68,536.25
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,633.48,500.48
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,579.41,461.19
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,525.34,420.41
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,458.38,368.1
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,396.97,317.85
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,323.09,255.98
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,255.69,196.95
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,169.13,119.4
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,88.32,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,33.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,22.37,12.18
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,48.98,23.4
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,96.39,50.65
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,153.08,93.28
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,209.01,141.1
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,269.69,194.54
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,328.3,246.83
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,389.01,299.74
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,447.01,349.2
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,504.51,396.78
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,557.83,440.41
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,610.22,482.11
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,657.84,518.16
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,703.55,551.76
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,743.86,579.66
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,781.51,604.2
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,812.59,623.74
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,840.15,640.61
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,863.41,655.65
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,883.13,668.52
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,896.51,675.99
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,906.12,680.99
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,909.89,683.24
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,909.87,683.07
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,902.45,678.28
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,891.37,671.17
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,875.2,661.52
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,855.61,649.6
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,828.63,631.59
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,798.73,611.6
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,766.99,590.71
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,728.23,564.66
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,680.91,531.1
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,632.46,495.21
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,577.25,456.14
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,522.2,415.59
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,459.12,366.41
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,396.38,315.48
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,321.98,253.67
