Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,254.11,194.84
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,168.38,119.2
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,88.71,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,33.26,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,173.0,14.0,2.5,10.0,21.0,13.76,0.0
2016,2,12,7,45,325.0,27.0,2.85,11.0,64.5,20.73,11.16
2016,2,12,8,0,477.0,40.0,3.2,12.0,108.0,49.74,24.93
2016,2,12,8,15,560.5,48.5,3.05,12.5,161.0,95.31,52.03
2016,2,12,8,30,644.0,57.0,2.9,13.0,214.0,150.36,93.75
2016,2,12,8,45,697.0,62.5,2.75,14.0,268.0,206.66,141.61
2016,2,12,9,0,750.0,68.0,2.6,15.0,322.0,266.56,193.87
2016,2,12,9,15,784.0,72.5,2.6,16.0,373.5,324.19,244.72
2016,2,12,9,30,818.0,77.0,2.6,17.0,425.0,384.19,296.3
2016,2,12,9,45,842.0,80.0,2.65,18.0,472.5,440.42,343.56
2016,2,12,10,0,866.0,83.0,2.7,19.0,520.0,497.25,389.62
2016,2,12,10,15,882.0,85.5,2.8,19.5,561.0,549.67,431.69
2016,2,12,10,30,898.0,88.0,2.9,20.0,602.0,600.75,471.53
2016,2,12,10,45,909.5,90.0,3.0,21.0,636.0,647.66,506.2
2016,2,12,11,0,921.0,92.0,3.1,22.0,670.0,692.81,538.56
2016,2,12,11,15,928.5,93.5,3.15,22.5,696.0,732.72,566.65
2016,2,12,11,30,936.0,95.0,3.2,23.0,722.0,770.13,591.32
2016,2,12,11,45,939.5,96.5,3.25,23.5,739.5,801.86,611.81
2016,2,12,12,0,943.0,98.0,3.3,24.0,757.0,830.5,630.07
2016,2,12,12,15,945.0,98.5,3.3,24.0,766.0,853.66,645.49
2016,2,12,12,30,947.0,99.0,3.3,24.0,775.0,873.41,658.65
2016,2,12,12,45,945.0,99.5,3.3,24.0,775.0,886.36,667.27
2016,2,12,13,0,943.0,100.0,3.3,24.0,775.0,895.64,673.56
2016,2,12,13,15,940.0,99.5,3.3,24.0,766.0,899.3,676.2
2016,2,12,13,30,937.0,99.0,3.3,24.0,757.0,899.26,676.51
2016,2,12,13,45,930.0,98.5,3.3,24.0,739.0,892.18,672.2
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,881.49,665.63
2016,2,12,14,15,914.5,97.0,3.3,24.0,695.5,865.52,655.57
2016,2,12,14,30,906.0,96.0,3.3,24.0,670.0,846.21,643.33
2016,2,12,14,45,882.0,98.0,3.3,24.0,634.0,819.63,626.09
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,785.76,603.72
2016,2,12,15,15,840.0,97.5,3.2,23.5,558.0,749.2,580.0
2016,2,12,15,30,822.0,95.0,3.1,23.0,518.0,710.53,554.5
2016,2,12,15,45,796.0,91.5,3.05,22.5,471.5,663.39,522.57
2016,2,12,16,0,770.0,88.0,3.0,22.0,425.0,615.25,487.83
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.5,562.0,448.36
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,506.66,406.07
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.5,441.5,354.61
2016,2,12,17,0,594.0,66.0,2.0,18.0,219.0,379.31,303.64
2016,2,12,17,15,515.5,56.5,2.05,17.0,167.0,305.49,242.17
2016,2,12,17,30,437.0,47.0,2.1,16.0,115.0,238.26,184.0
2016,2,12,17,45,305.0,33.0,2.15,15.5,71.5,155.85,111.77
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,79.49,1.13
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,29.33,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,41.0,7.5,2.3,8.5,9.0,0.0,0.0
2016,2,13,7,30,82.0,15.0,2.3,9.0,18.0,14.74,0.0
2016,2,13,7,45,205.0,33.0,2.3,9.5,58.5,25.59,15.52
2016,2,13,8,0,328.0,51.0,2.3,10.0,99.0,54.5,32.38
2016,2,13,8,15,409.0,64.0,2.3,10.5,148.5,95.68,58.95
2016,2,13,8,30,490.0,77.0,2.3,11.0,198.0,147.02,98.39
2016,2,13,8,45,549.5,85.5,2.3,12.0,250.5,197.47,140.71
2016,2,13,9,0,609.0,94.0,2.3,13.0,303.0,254.18,189.42
2016,2,13,9,15,647.5,101.0,2.25,13.5,353.0,308.46,237.03
2016,2,13,9,30,686.0,108.0,2.2,14.0,403.0,365.87,286.34
2016,2,13,9,45,715.0,112.5,2.2,15.0,449.0,419.52,331.07
2016,2,13,10,0,744.0,117.0,2.2,16.0,495.0,474.58,375.4
2016,2,13,10,15,764.0,121.0,2.35,16.5,535.5,525.48,416.34
2016,2,13,10,30,784.0,125.0,2.5,17.0,576.0,576.26,456.14
2016,2,13,10,45,800.0,127.0,2.65,18.0,610.0,622.16,490.43
2016,2,13,11,0,816.0,129.0,2.8,19.0,644.0,666.49,522.69
2016,2,13,11,15,826.5,131.0,2.95,19.5,670.5,705.97,551.64
2016,2,13,11,30,837.0,133.0,3.1,20.0,697.0,743.48,578.6
2016,2,13,11,45,871.0,121.0,3.3,20.5,721.5,781.82,604.97
2016,2,13,12,0,905.0,109.0,3.5,21.0,746.0,815.59,627.93
2016,2,13,12,15,908.0,109.5,3.6,21.0,755.5,838.83,644.19
2016,2,13,12,30,911.0,110.0,3.7,21.0,765.0,858.82,658.33
2016,2,13,12,45,913.0,109.5,3.8,21.5,766.0,873.58,667.65
2016,2,13,13,0,915.0,109.0,3.9,22.0,767.0,884.86,674.69
2016,2,13,13,15,912.5,108.5,4.0,22.0,759.0,888.83,678.09
2016,2,13,13,30,910.0,108.0,4.1,22.0,751.0,889.19,679.19
2016,2,13,13,45,907.0,106.0,4.25,22.0,734.5,883.9,676.75
2016,2,13,14,0,904.0,104.0,4.4,22.0,718.0,875.06,671.96
2016,2,13,14,15,896.0,102.5,4.45,22.0,693.0,859.12,661.91
2016,2,13,14,30,888.0,101.0,4.5,22.0,668.0,844.81,653.21
2016,2,13,14,45,871.0,101.0,4.55,22.0,634.0,816.92,634.85
2016,2,13,15,0,854.0,101.0,4.6,22.0,600.0,786.35,614.55
2016,2,13,15,15,837.0,98.0,4.5,21.5,560.0,749.99,590.28
2016,2,13,15,30,820.0,95.0,4.4,21.0,520.0,711.48,564.21
2016,2,13,15,45,798.0,91.0,4.35,21.0,474.5,666.5,532.16
2016,2,13,16,0,776.0,87.0,4.3,21.0,429.0,620.26,497.33
2016,2,13,16,15,742.5,82.0,3.85,20.0,379.0,567.46,457.35
2016,2,13,16,30,709.0,77.0,3.4,19.0,329.0,512.55,414.58
2016,2,13,16,45,661.0,70.5,3.0,18.5,276.5,448.92,362.93
2016,2,13,17,0,613.0,64.0,2.6,18.0,224.0,387.82,311.69
2016,2,13,17,15,536.0,55.5,2.5,17.0,172.0,314.68,250.22
2016,2,13,17,30,459.0,47.0,2.4,16.0,120.0,247.92,192.04
2016,2,13,17,45,328.5,33.5,2.3,15.5,75.5,165.0,119.31
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,88.6,13.61
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,32.89,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,57.5,8.5,4.2,11.5,11.0,8.36,0.0
2016,2,14,7,30,115.0,17.0,4.5,12.0,22.0,13.34,0.0
2016,2,14,7,45,255.5,32.5,4.8,12.5,64.0,25.7,15.6
2016,2,14,8,0,396.0,48.0,5.1,13.0,106.0,56.15,31.35
2016,2,14,8,15,479.5,58.0,5.5,14.0,157.5,98.69,57.73
2016,2,14,8,30,563.0,68.0,5.9,15.0,209.0,150.9,97.42
2016,2,14,8,45,619.5,74.5,6.35,16.0,261.5,203.21,141.79
2016,2,14,9,0,676.0,81.0,6.8,17.0,314.0,261.28,192.5
2016,2,14,9,15,338.0,88.5,6.85,17.5,205.0,196.06,151.15
2016,2,14,9,30,0.0,96.0,6.9,18.0,96.0,92.71,71.77
2016,2,14,9,45,0.0,107.0,7.0,18.5,107.0,103.39,80.26
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,114.1,88.64
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,123.4,95.97
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,132.72,103.3
2016,2,14,10,45,0.0,140.0,6.8,19.5,140.0,135.74,105.29
2016,2,14,11,0,0.0,143.0,6.7,20.0,143.0,138.76,107.3
2016,2,14,11,15,0.0,148.5,6.5,20.5,148.5,144.23,111.28
2016,2,14,11,30,0.0,154.0,6.3,21.0,154.0,149.72,115.26
2016,2,14,11,45,58.0,249.5,6.1,21.5,291.0,292.17,228.77
2016,2,14,12,0,116.0,345.0,5.9,22.0,428.0,437.83,340.9
2016,2,14,12,15,260.0,329.5,5.7,22.0,517.5,552.14,430.48
2016,2,14,12,30,404.0,314.0,5.5,22.0,607.0,659.82,513.27
2016,2,14,12,45,365.5,325.0,5.3,22.5,590.0,647.39,501.14
2016,2,14,13,0,327.0,336.0,5.1,23.0,573.0,632.71,487.9
2016,2,14,13,15,336.0,330.0,5.0,23.0,571.0,638.08,492.13
2016,2,14,13,30,345.0,324.0,4.9,23.0,569.0,642.09,495.33
2016,2,14,13,45,367.0,310.0,4.85,23.0,565.0,646.9,499.83
2016,2,14,14,0,389.0,296.0,4.8,23.0,561.0,649.91,503.06
2016,2,14,14,15,456.0,261.0,4.7,23.0,561.5,673.49,522.43
2016,2,14,14,30,523.0,226.0,4.6,23.0,562.0,685.79,533.6
2016,2,14,14,45,400.0,245.5,4.6,23.0,495.0,592.36,462.84
2016,2,14,15,0,277.0,265.0,4.6,23.0,428.0,511.77,400.53
2016,2,14,15,15,362.5,228.5,4.45,22.5,427.0,530.02,418.12
2016,2,14,15,30,448.0,192.0,4.3,22.0,426.0,550.85,436.85
2016,2,14,15,45,415.5,179.5,4.2,22.0,382.0,501.17,399.01
2016,2,14,16,0,383.0,167.0,4.1,22.0,338.0,444.01,355.31
2016,2,14,16,15,354.5,154.0,3.55,21.0,298.0,398.48,320.49
2016,2,14,16,30,326.0,141.0,3.0,20.0,258.0,354.24,285.81
2016,2,14,16,45,302.0,121.0,2.55,19.5,216.5,305.62,246.53
2016,2,14,17,0,278.0,101.0,2.1,19.0,175.0,258.32,207.3
2016,2,14,17,15,236.5,81.0,2.0,18.0,134.0,204.82,162.61
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,154.86,119.72
2016,2,14,17,45,121.5,41.0,1.85,16.5,58.5,97.77,70.35
2016,2,14,18,0,48.0,21.0,1.8,16.0,24.0,39.27,7.43
2016,2,14,18,15,24.0,10.5,1.85,15.5,12.0,15.95,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,8.85,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,14.13,0.0
2016,2,15,7,45,284.5,32.0,4.2,10.5,67.5,24.97,15.35
2016,2,15,8,0,424.0,46.0,4.3,11.0,111.0,56.17,30.55
2016,2,15,8,15,507.0,56.0,4.55,12.0,163.5,100.61,58.54
2016,2,15,8,30,590.0,66.0,4.8,13.0,216.0,154.6,100.12
2016,2,15,8,45,648.5,72.0,5.05,14.0,270.5,208.61,146.25
2016,2,15,9,0,707.0,78.0,5.3,15.0,325.0,268.56,198.81
2016,2,15,9,15,742.5,82.5,5.35,15.5,376.5,325.0,249.55
2016,2,15,9,30,778.0,87.0,5.4,16.0,428.0,385.05,302.43
2016,2,15,9,45,808.5,89.5,5.5,17.0,476.0,441.97,351.13
2016,2,15,10,0,839.0,92.0,5.6,18.0,524.0,500.22,399.45
2016,2,15,10,15,856.0,94.5,5.6,18.0,565.5,552.26,442.98
2016,2,15,10,30,873.0,97.0,5.6,18.0,607.0,603.65,484.95
2016,2,15,10,45,887.5,98.5,5.6,18.5,641.5,651.53,522.3
2016,2,15,11,0,902.0,100.0,5.6,19.0,676.0,696.59,556.61
2016,2,15,11,15,910.0,101.5,5.6,19.5,702.5,736.41,585.58
2016,2,15,11,30,918.0,103.0,5.6,20.0,729.0,773.8,611.22
2016,2,15,11,45,920.5,105.0,5.7,20.5,746.5,804.95,632.51
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,833.01,651.51
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,856.29,667.38
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,876.22,680.86
2016,2,15,12,45,933.5,105.5,5.6,21.5,784.5,892.01,690.63
2016,2,15,13,0,939.0,103.0,5.6,22.0,786.0,904.3,697.99
2016,2,15,13,15,937.5,102.5,5.45,22.0,778.0,909.2,700.76
2016,2,15,13,30,936.0,102.0,5.3,22.0,770.0,910.41,701.05
2016,2,15,13,45,939.0,97.5,5.15,22.0,755.0,907.35,698.49
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,900.5,693.41
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,885.28,683.94
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,866.58,672.12
2016,2,15,14,45,921.5,87.5,4.6,21.0,658.0,842.59,655.62
2016,2,15,15,0,914.0,85.0,4.5,21.0,626.0,815.41,636.93
2016,2,15,15,15,900.0,82.5,4.25,20.5,586.0,780.3,613.07
2016,2,15,15,30,886.0,80.0,4.0,20.0,546.0,742.72,587.54
2016,2,15,15,45,872.5,75.5,3.8,20.0,501.0,705.29,560.97
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,661.33,529.09
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,607.1,487.92
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,552.62,445.28
2016,2,15,16,45,762.0,58.5,2.0,17.5,299.5,490.58,394.7
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,430.0,343.55
2016,2,15,17,15,652.5,46.5,1.45,16.0,191.0,356.14,282.21
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,287.72,222.77
2016,2,15,17,45,454.5,30.0,1.35,14.0,88.0,202.29,148.02
2016,2,15,18,0,327.0,20.0,1.3,13.0,40.0,125.21,44.6
2016,2,15,18,15,163.5,10.0,1.3,13.0,20.0,48.5,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,25.6,0.0
2016,2,16,7,45,237.5,36.5,3.85,12.0,73.5,28.22,18.16
2016,2,16,8,0,475.0,44.0,4.1,13.0,118.0,57.42,29.58
2016,2,16,8,15,553.5,52.5,4.2,14.0,170.5,103.27,58.25
2016,2,16,8,30,632.0,61.0,4.3,15.0,223.0,158.07,100.5
2016,2,16,8,45,681.0,67.0,4.4,16.0,277.0,212.59,147.29
2016,2,16,9,0,730.0,73.0,4.5,17.0,331.0,273.25,200.37
2016,2,16,9,15,763.0,77.0,4.7,17.5,382.0,329.54,250.72
2016,2,16,9,30,796.0,81.0,4.9,18.0,433.0,388.14,302.15
2016,2,16,9,45,819.0,84.5,5.15,19.0,479.5,443.8,349.63
2016,2,16,10,0,842.0,88.0,5.4,20.0,526.0,500.02,396.13
2016,2,16,10,15,858.5,90.5,5.25,20.5,566.5,551.99,438.01
2016,2,16,10,30,875.0,93.0,5.1,21.0,607.0,603.26,477.96
2016,2,16,10,45,885.0,96.0,5.0,22.0,640.5,650.02,512.37
2016,2,16,11,0,895.0,99.0,4.9,23.0,674.0,693.66,543.33
2016,2,16,11,15,903.0,100.5,4.65,23.0,700.5,733.28,571.19
2016,2,16,11,30,911.0,102.0,4.4,23.0,727.0,770.49,595.78
2016,2,16,11,45,904.5,108.5,4.2,23.5,742.0,799.33,613.61
2016,2,16,12,0,898.0,115.0,4.0,24.0,757.0,824.68,628.75
2016,2,16,12,15,900.5,115.5,3.75,24.0,766.5,847.49,642.96
2016,2,16,12,30,903.0,116.0,3.5,24.0,776.0,867.04,654.78
2016,2,16,12,45,901.5,116.5,3.3,24.5,776.0,879.91,660.92
2016,2,16,13,0,900.0,117.0,3.1,25.0,776.0,889.26,664.68
2016,2,16,13,15,897.5,116.5,2.95,25.0,767.5,893.15,666.43
2016,2,16,13,30,895.0,116.0,2.8,25.0,759.0,893.48,665.92
2016,2,16,13,45,890.0,114.5,2.65,25.0,742.0,892.02,664.32
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,882.19,657.21
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,865.97,647.96
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,846.49,636.55
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.5,820.59,620.71
2016,2,16,15,0,847.0,104.0,2.9,25.0,609.0,791.79,602.79
2016,2,16,15,15,758.0,116.5,2.95,24.5,546.0,720.75,555.59
2016,2,16,15,30,669.0,129.0,3.0,24.0,483.0,649.01,506.02
2016,2,16,15,45,721.0,109.0,3.1,23.5,461.0,642.41,504.43
2016,2,16,16,0,773.0,89.0,3.2,23.0,439.0,626.93,495.47
2016,2,16,16,15,740.0,84.5,3.0,22.0,388.5,574.73,457.12
2016,2,16,16,30,707.0,80.0,2.8,21.0,338.0,520.37,416.13
2016,2,16,16,45,665.5,72.5,2.65,20.5,286.0,458.66,367.4
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,398.92,318.46
2016,2,16,17,15,549.5,56.5,2.6,19.0,181.5,325.66,257.94
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,258.56,200.22
2016,2,16,17,45,355.5,35.5,2.85,17.0,83.5,178.55,130.93
2016,2,16,18,0,236.0,23.0,3.0,16.0,38.0,105.86,44.02
2016,2,16,18,15,118.0,11.5,3.1,15.5,19.0,39.42,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,122.5,9.5,1.7,7.5,16.0,9.34,0.0
2016,2,17,7,30,245.0,19.0,1.9,8.0,32.0,14.97,0.0
2016,2,17,7,45,375.0,31.0,2.15,9.0,78.0,23.58,14.63
2016,2,17,8,0,505.0,43.0,2.4,10.0,124.0,58.96,30.0
2016,2,17,8,15,581.5,51.0,2.6,11.0,177.5,106.15,60.05
2016,2,17,8,30,658.0,59.0,2.8,12.0,231.0,162.03,103.83
2016,2,17,8,45,703.5,65.0,3.05,13.0,285.0,218.91,153.26
2016,2,17,9,0,749.0,71.0,3.3,14.0,339.0,278.5,206.1
2016,2,17,9,15,781.0,75.5,3.35,14.5,390.5,336.13,257.75
2016,2,17,9,30,813.0,80.0,3.4,15.0,442.0,395.93,310.1
2016,2,17,9,45,834.5,83.5,3.5,16.0,488.5,451.91,357.56
2016,2,17,10,0,856.0,87.0,3.6,17.0,535.0,508.26,403.69
2016,2,17,10,15,872.5,89.5,3.5,17.5,576.5,560.97,445.85
2016,2,17,10,30,889.0,92.0,3.4,18.0,618.0,612.94,486.03
2016,2,17,10,45,898.5,94.5,3.3,18.5,651.5,658.62,520.24
2016,2,17,11,0,908.0,97.0,3.2,19.0,685.0,702.93,552.37
2016,2,17,11,15,916.0,98.5,3.15,19.0,711.5,743.05,580.89
2016,2,17,11,30,924.0,100.0,3.1,19.0,738.0,780.71,606.63
2016,2,17,11,45,927.0,102.0,3.05,19.5,756.0,812.45,626.78
2016,2,17,12,0,930.0,104.0,3.0,20.0,774.0,841.1,644.61
2016,2,17,12,15,932.5,104.5,3.0,20.0,783.5,864.54,660.31
2016,2,17,12,30,935.0,105.0,3.0,20.0,793.0,884.61,673.76
2016,2,17,12,45,934.0,105.5,3.05,20.5,793.0,898.27,681.95
2016,2,17,13,0,933.0,106.0,3.1,21.0,793.0,908.3,687.81
2016,2,17,13,15,930.5,105.5,3.1,21.0,784.5,912.32,690.69
2016,2,17,13,30,928.0,105.0,3.1,21.0,776.0,912.63,691.25
2016,2,17,13,45,922.0,104.5,3.1,21.5,758.5,906.28,686.11
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,896.33,678.72
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,880.09,668.49
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,860.49,656.07
2016,2,17,14,45,887.5,99.5,3.1,22.0,655.5,838.97,642.4
2016,2,17,15,0,875.0,98.0,3.1,22.0,622.0,809.58,623.23
2016,2,17,15,15,859.0,95.5,3.05,21.5,582.0,773.68,600.3
2016,2,17,15,30,843.0,93.0,3.0,21.0,542.0,735.5,575.5
2016,2,17,15,45,820.5,89.5,2.95,21.0,495.5,689.6,543.65
2016,2,17,16,0,798.0,86.0,2.9,21.0,449.0,642.39,509.66
2016,2,17,16,15,766.0,81.5,2.55,20.0,398.5,587.1,468.66
2016,2,17,16,30,734.0,77.0,2.2,19.0,348.0,534.56,428.42
2016,2,17,16,45,687.5,71.0,1.9,18.5,294.5,470.55,377.44
2016,2,17,17,0,641.0,65.0,1.6,18.0,241.0,408.89,326.69
2016,2,17,17,15,568.5,56.5,1.65,17.0,187.5,335.48,266.4
2016,2,17,17,30,496.0,48.0,1.7,16.0,134.0,268.03,208.53
2016,2,17,17,45,373.0,35.5,1.75,15.0,87.0,185.38,137.21
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,111.18,52.73
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,41.32,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,56.0,12.0,3.9,12.5,15.0,11.8,0.0
2016,2,18,7,30,112.0,24.0,4.1,13.0,30.0,18.97,0.39
2016,2,18,7,45,249.5,41.0,4.35,13.5,75.5,31.76,21.34
2016,2,18,8,0,387.0,58.0,4.6,14.0,121.0,67.37,39.51
2016,2,18,8,15,468.0,69.5,4.8,14.5,173.5,112.92,69.7
2016,2,18,8,30,549.0,81.0,5.0,15.0,226.0,166.39,111.28
2016,2,18,8,45,634.5,81.0,5.25,16.0,283.5,218.93,154.84
2016,2,18,9,0,720.0,81.0,5.5,17.0,341.0,280.59,207.61
2016,2,18,9,15,754.0,86.0,5.5,17.5,392.5,338.18,258.9
2016,2,18,9,30,788.0,91.0,5.5,18.0,444.0,399.25,312.05
2016,2,18,9,45,519.0,162.0,5.55,18.5,404.5,389.19,308.75
2016,2,18,10,0,250.0,233.0,5.6,19.0,365.0,351.55,279.62
2016,2,18,10,15,572.0,163.0,5.6,19.5,495.5,472.68,377.58
2016,2,18,10,30,894.0,93.0,5.6,20.0,626.0,619.0,493.66
2016,2,18,10,45,909.0,93.5,5.7,20.5,661.0,666.89,530.51
2016,2,18,11,0,924.0,94.0,5.8,21.0,696.0,713.27,565.74
2016,2,18,11,15,931.5,95.5,5.85,21.5,722.5,753.63,594.16
2016,2,18,11,30,939.0,97.0,5.9,22.0,749.0,791.46,620.04
2016,2,18,11,45,944.0,97.5,5.95,22.5,767.0,823.6,641.61
2016,2,18,12,0,949.0,98.0,6.0,23.0,785.0,852.68,660.89
2016,2,18,12,15,951.0,98.5,6.05,23.0,794.0,876.1,677.42
2016,2,18,12,30,953.0,99.0,6.1,23.0,803.0,896.06,691.59
2016,2,18,12,45,952.0,99.0,6.15,23.0,803.0,909.4,701.16
2016,2,18,13,0,951.0,99.0,6.2,23.0,803.0,919.03,708.27
2016,2,18,13,15,948.5,98.5,6.2,23.0,794.0,923.08,711.33
2016,2,18,13,30,946.0,98.0,6.2,23.0,785.0,923.37,711.9
2016,2,18,13,45,940.5,97.5,6.2,23.5,767.5,917.33,706.75
2016,2,18,14,0,935.0,97.0,6.2,24.0,750.0,907.62,699.17
2016,2,18,14,15,927.5,95.5,6.15,24.0,724.0,891.51,688.35
2016,2,18,14,30,920.0,94.0,6.1,24.0,698.0,871.96,675.2
2016,2,18,14,45,901.0,95.0,6.05,24.0,663.0,842.57,655.05
2016,2,18,15,0,882.0,96.0,6.0,24.0,628.0,815.39,636.55
2016,2,18,15,15,866.0,93.5,5.85,23.5,587.5,779.23,612.26
2016,2,18,15,30,850.0,91.0,5.7,23.0,547.0,740.76,586.11
2016,2,18,15,45,823.5,88.5,5.55,23.0,499.5,692.83,551.5
2016,2,18,16,0,797.0,86.0,5.4,23.0,452.0,643.86,515.12
2016,2,18,16,15,765.0,81.5,5.0,22.5,401.0,588.47,472.43
2016,2,18,16,30,733.0,77.0,4.6,22.0,350.0,535.79,430.74
2016,2,18,16,45,682.5,72.0,4.2,21.5,296.0,470.63,378.3
2016,2,18,17,0,632.0,67.0,3.8,21.0,242.0,408.17,326.71
2016,2,18,17,15,559.5,58.5,3.65,20.0,188.5,334.95,265.79
2016,2,18,17,30,487.0,50.0,3.5,19.0,135.0,267.67,207.72
2016,2,18,17,45,362.0,37.5,3.4,18.5,88.0,184.41,135.89
2016,2,18,18,0,237.0,25.0,3.3,18.0,41.0,110.46,56.42
2016,2,18,18,15,118.5,12.5,3.5,17.5,20.5,40.94,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,11.8,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,18.89,2.53
2016,2,19,7,45,260.5,39.5,4.8,16.5,76.0,30.39,20.03
2016,2,19,8,0,392.0,55.0,5.0,17.0,121.0,67.06,38.31
2016,2,19,8,15,470.0,66.0,5.1,17.5,172.5,110.84,67.04
2016,2,19,8,30,548.0,77.0,5.2,18.0,224.0,163.74,108.0
2016,2,19,8,45,274.0,82.5,5.3,18.5,156.0,139.22,100.9
2016,2,19,9,0,0.0,88.0,5.4,19.0,88.0,84.76,65.19
2016,2,19,9,15,1.0,119.5,5.35,19.5,120.5,115.22,89.99
2016,2,19,9,30,2.0,151.0,5.3,20.0,153.0,145.98,114.57
2016,2,19,9,45,4.5,166.0,5.25,20.5,169.5,161.97,126.89
2016,2,19,10,0,7.0,181.0,5.2,21.0,186.0,178.26,139.35
2016,2,19,10,15,42.0,226.0,5.1,21.5,252.0,242.85,190.28
2016,2,19,10,30,77.0,271.0,5.0,22.0,318.0,310.37,242.64
2016,2,19,10,45,457.0,196.5,4.95,22.5,494.5,488.41,385.24
2016,2,19,11,0,837.0,122.0,4.9,23.0,671.0,688.01,538.87
2016,2,19,11,15,845.5,123.5,4.8,23.0,696.5,726.64,566.54
2016,2,19,11,30,854.0,125.0,4.7,23.0,722.0,763.07,591.57
2016,2,19,11,45,855.5,128.0,4.6,23.5,738.5,793.3,610.68
2016,2,19,12,0,857.0,131.0,4.5,24.0,755.0,820.6,627.53
2016,2,19,12,15,859.5,131.5,4.45,24.0,764.0,843.04,642.45
2016,2,19,12,30,862.0,132.0,4.4,24.0,773.0,862.35,655.4
2016,2,19,12,45,860.0,133.0,4.35,24.5,773.0,875.14,662.58
2016,2,19,13,0,858.0,134.0,4.3,25.0,773.0,884.51,667.52
2016,2,19,13,15,855.0,133.5,4.2,25.0,764.5,887.99,669.59
2016,2,19,13,30,852.0,133.0,4.1,25.0,756.0,888.0,669.45
2016,2,19,13,45,845.0,132.0,4.1,25.5,738.0,880.58,663.56
2016,2,19,14,0,838.0,131.0,4.1,26.0,720.0,869.79,655.55
2016,2,19,14,15,829.0,129.5,4.05,26.0,695.0,853.5,644.94
2016,2,19,14,30,820.0,128.0,4.0,26.0,670.0,834.09,632.32
2016,2,19,14,45,807.5,125.0,4.0,26.0,637.0,807.24,614.77
2016,2,19,15,0,795.0,122.0,4.0,26.0,604.0,777.72,595.37
2016,2,19,15,15,777.0,118.5,3.9,25.5,564.5,744.05,573.69
2016,2,19,15,30,759.0,115.0,3.8,25.0,525.0,705.48,548.28
2016,2,19,15,45,734.5,110.5,3.75,25.0,479.5,659.53,515.83
2016,2,19,16,0,710.0,106.0,3.7,25.0,434.0,612.69,481.45
2016,2,19,16,15,676.0,100.0,3.3,24.0,384.5,557.56,440.92
2016,2,19,16,30,642.0,94.0,2.9,23.0,335.0,502.99,399.66
2016,2,19,16,45,592.5,86.5,2.55,22.5,283.0,439.16,349.36
2016,2,19,17,0,543.0,79.0,2.2,22.0,231.0,378.09,299.77
2016,2,19,17,15,469.5,68.5,2.1,21.0,180.0,306.1,241.05
2016,2,19,17,30,396.0,58.0,2.0,20.0,129.0,239.65,185.0
2016,2,19,17,45,282.5,42.5,1.95,19.0,84.0,162.14,119.48
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,93.56,50.77
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,33.85,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,12.0,2.75,16.5,15.0,11.8,0.0
2016,2,20,7,30,95.0,24.0,3.0,17.0,30.0,20.1,4.9
2016,2,20,7,45,200.0,43.0,3.3,17.5,72.0,33.16,22.4
2016,2,20,8,0,305.0,62.0,3.6,18.0,114.0,68.41,41.62
2016,2,20,8,15,380.0,75.5,3.85,18.5,163.5,109.6,69.47
2016,2,20,8,30,455.0,89.0,4.1,19.0,213.0,159.41,107.87
2016,2,20,8,45,227.5,75.5,4.35,19.5,137.5,122.71,88.57
2016,2,20,9,0,0.0,62.0,4.6,20.0,62.0,59.92,44.35
2016,2,20,9,15,0.0,71.5,4.7,20.5,71.5,69.12,51.76
2016,2,20,9,30,0.0,81.0,4.8,21.0,81.0,78.34,59.04
2016,2,20,9,45,0.0,86.5,4.9,21.5,86.5,83.67,63.07
2016,2,20,10,0,0.0,92.0,5.0,22.0,92.0,89.0,67.07
2016,2,20,10,15,0.0,94.5,5.0,22.5,94.5,91.44,68.71
2016,2,20,10,30,0.0,97.0,5.0,23.0,97.0,93.88,70.35
2016,2,20,10,45,0.0,115.0,5.05,23.5,115.0,111.38,84.01
2016,2,20,11,0,0.0,133.0,5.1,24.0,133.0,128.96,97.58
2016,2,20,11,15,0.0,138.5,5.05,24.0,138.5,134.4,101.69
2016,2,20,11,30,0.0,144.0,5.0,24.0,144.0,139.85,105.83
2016,2,20,11,45,2.0,165.5,5.0,24.5,167.5,162.59,123.36
2016,2,20,12,0,4.0,187.0,5.0,25.0,191.0,185.58,140.92
2016,2,20,12,15,4.0,185.5,5.0,25.0,189.5,184.33,139.84
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,183.07,138.82
2016,2,20,12,45,9.5,220.5,5.0,25.5,228.0,224.42,170.58
2016,2,20,13,0,15.0,257.0,5.0,26.0,268.0,266.37,202.39
2016,2,20,13,15,11.5,235.5,4.95,26.0,244.5,242.01,183.69
2016,2,20,13,30,8.0,214.0,4.9,26.0,221.0,217.54,164.97
2016,2,20,13,45,66.5,279.5,4.9,26.0,327.5,343.64,263.18
2016,2,20,14,0,125.0,345.0,4.9,26.0,434.0,474.55,362.15
2016,2,20,14,15,183.0,330.5,4.8,26.0,455.5,508.56,389.0
2016,2,20,14,30,241.0,316.0,4.7,26.0,477.0,540.41,414.37
2016,2,20,14,45,166.5,299.0,4.6,26.0,407.5,458.33,352.13
2016,2,20,15,0,92.0,282.0,4.5,26.0,338.0,369.68,284.38
2016,2,20,15,15,92.0,263.5,4.25,25.5,316.5,348.7,269.73
2016,2,20,15,30,92.0,245.0,4.0,25.0,295.0,327.4,254.55
2016,2,20,15,45,136.0,225.0,3.8,25.0,292.0,343.47,268.57
2016,2,20,16,0,180.0,205.0,3.6,25.0,289.0,347.77,273.28
2016,2,20,16,15,164.5,185.5,3.2,24.5,255.5,310.86,245.08
2016,2,20,16,30,149.0,166.0,2.8,24.0,222.0,274.73,217.13
2016,2,20,16,45,142.0,141.5,2.45,23.5,189.0,238.15,188.47
2016,2,20,17,0,135.0,117.0,2.1,23.0,156.0,201.7,159.18
2016,2,20,17,15,110.5,94.0,2.15,22.5,121.0,159.29,124.4
2016,2,20,17,30,86.0,71.0,2.2,22.0,86.0,118.87,90.53
2016,2,20,17,45,50.0,48.5,2.3,21.5,56.5,76.98,55.25
2016,2,20,18,0,14.0,26.0,2.4,21.0,27.0,32.77,15.79
2016,2,20,18,15,7.0,13.0,2.6,21.0,13.5,14.5,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.95,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.78,0.0
2016,2,21,7,45,0.0,13.5,2.7,17.5,13.5,13.02,5.42
2016,2,21,8,0,0.0,21.0,3.0,18.0,21.0,20.26,11.23
2016,2,21,8,15,0.0,30.5,3.15,18.0,30.5,29.44,19.13
2016,2,21,8,30,0.0,40.0,3.3,18.0,40.0,38.62,26.96
2016,2,21,8,45,0.0,49.0,3.45,18.5,49.0,47.33,34.21
2016,2,21,9,0,0.0,58.0,3.6,19.0,58.0,56.04,41.33
2016,2,21,9,15,0.0,69.5,3.6,19.0,69.5,67.19,50.45
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,78.34,59.49
2016,2,21,9,45,0.0,68.0,3.6,19.5,68.0,65.74,48.82
2016,2,21,10,0,0.0,55.0,3.6,20.0,55.0,53.16,38.26
2016,2,21,10,15,0.0,103.5,3.5,20.0,103.5,100.15,76.44
2016,2,21,10,30,0.0,152.0,3.4,20.0,152.0,147.24,114.06
2016,2,21,10,45,0.0,142.0,3.35,20.0,142.0,137.64,106.07
2016,2,21,11,0,0.0,132.0,3.3,20.0,132.0,127.98,98.15
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,136.83,105.05
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,145.72,111.94
2016,2,21,11,45,1.5,164.0,2.85,20.5,165.5,160.73,123.46
2016,2,21,12,0,3.0,178.0,2.7,21.0,181.0,175.88,135.0
2016,2,21,12,15,5.5,195.5,2.45,21.0,200.0,195.47,150.2
2016,2,21,12,30,8.0,213.0,2.2,21.0,219.0,215.28,165.44
2016,2,21,12,45,13.0,242.0,1.95,21.5,252.0,248.99,190.94
2016,2,21,13,0,18.0,271.0,1.7,22.0,285.0,283.15,216.28
2016,2,21,13,15,10.0,219.0,1.5,22.0,227.0,224.01,170.89
2016,2,21,13,30,2.0,167.0,1.3,22.0,169.0,165.05,125.35
2016,2,21,13,45,9.5,211.0,1.15,22.0,218.5,216.06,165.15
2016,2,21,14,0,17.0,255.0,1.0,22.0,268.0,267.94,204.55
2016,2,21,14,15,16.5,247.0,0.95,22.0,259.0,259.69,198.23
2016,2,21,14,30,16.0,239.0,0.9,22.0,250.0,251.41,192.21
2016,2,21,14,45,19.5,237.5,0.9,22.0,250.0,253.22,194.1
2016,2,21,15,0,23.0,236.0,0.9,22.0,250.0,254.99,195.95
2016,2,21,15,15,34.0,232.5,0.85,21.5,252.0,268.85,207.59
2016,2,21,15,30,45.0,229.0,0.8,21.0,254.0,274.07,212.63
2016,2,21,15,45,22.5,160.0,0.75,21.0,172.5,181.08,140.62
2016,2,21,16,0,0.0,91.0,0.7,21.0,91.0,88.35,66.76
2016,2,21,16,15,0.0,80.5,0.65,20.5,80.5,77.94,58.83
2016,2,21,16,30,0.0,70.0,0.6,20.0,70.0,67.67,50.7
2016,2,21,16,45,0.0,58.5,0.55,20.0,58.5,56.53,41.62
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,45.4,32.41
2016,2,21,17,15,0.0,35.5,0.5,19.5,35.5,34.27,23.11
2016,2,21,17,30,0.0,24.0,0.5,19.0,24.0,23.15,13.68
2016,2,21,17,45,0.0,14.5,0.55,19.0,14.5,13.98,5.78
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.82,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.46,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
