Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,17.59,2.45
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,34.89,23.86
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,54.74,32.44
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,101.7,58.8
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,151.25,95.61
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,208.53,142.69
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,266.03,191.74
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,332.73,248.95
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,392.24,301.0
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,453.43,353.25
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,512.99,403.1
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,572.36,451.66
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,626.42,495.36
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,679.33,537.24
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,727.77,573.51
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,774.34,606.02
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,815.18,634.79
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,853.27,661.4
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,887.28,683.79
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,918.16,703.82
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,942.5,720.15
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,963.2,733.94
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,978.37,744.18
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,989.7,751.87
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,993.74,754.35
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,993.79,754.23
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,989.11,751.27
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,980.45,745.71
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,964.07,734.65
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,943.98,721.16
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,916.15,702.32
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,885.24,681.39
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,848.91,657.65
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,809.92,631.86
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,764.4,599.87
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,717.02,566.27
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,662.75,528.33
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,611.74,490.14
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,548.3,440.27
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,486.13,390.14
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,413.44,331.15
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,344.99,273.06
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,262.63,201.82
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,193.66,139.21
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,85.87,19.62
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,12.55,1.63
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,25.61,16.75
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,51.76,25.85
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,106.35,58.05
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,161.48,100.4
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,223.1,152.61
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,283.84,206.41
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,347.73,262.39
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,408.21,315.04
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,470.97,367.85
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,529.5,415.14
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,587.55,460.34
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,641.1,501.59
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,693.29,540.53
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,740.13,572.87
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,784.53,601.03
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,825.17,626.4
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,863.0,649.49
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,893.79,668.01
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,921.06,684.12
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,943.66,698.45
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,962.65,710.5
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,975.79,717.47
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,985.1,722.09
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,988.59,724.49
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,988.2,724.6
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,931.84,688.73
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,871.91,650.43
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,906.39,675.41
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,932.37,693.89
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,904.71,675.45
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,874.0,655.45
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,836.51,632.86
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,801.36,611.66
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,633.35,491.99
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,467.9,366.21
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,544.66,429.87
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,593.48,469.18
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,529.17,419.21
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,469.11,371.67
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,395.61,313.85
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,327.04,257.22
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,245.94,188.75
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,175.25,126.56
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,79.35,23.94
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,18.14,6.13
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,35.19,24.99
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,61.2,41.87
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,97.32,67.81
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,134.78,97.09
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,176.47,131.05
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,228.75,171.99
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,294.16,224.25
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,367.15,282.43
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,455.6,352.26
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,512.14,397.06
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,568.82,440.54
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,621.35,480.1
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,672.91,517.87
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,719.15,550.92
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,764.08,580.84
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,803.61,606.85
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,840.57,630.97
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,871.52,650.91
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,899.33,668.73
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,921.98,684.06
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,941.21,697.25
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,953.42,704.91
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,961.95,710.29
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,964.76,712.68
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,963.87,712.82
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,955.08,708.21
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,942.76,701.4
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,931.13,694.52
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,910.66,681.78
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,875.54,659.42
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,838.29,635.53
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,799.94,611.38
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,762.88,587.88
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,714.89,555.31
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,666.04,520.97
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,609.5,480.4
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,553.37,439.03
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,487.82,388.54
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,424.87,338.66
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,352.42,280.73
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,284.34,224.3
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,206.39,158.81
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,139.24,101.04
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,64.7,22.97
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,21.4,9.29
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,41.01,29.84
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,67.53,47.95
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,101.86,73.64
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,134.89,99.11
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,175.22,131.83
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,237.22,180.57
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,315.96,244.41
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,329.29,259.63
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,325.31,258.27
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,212.68,168.81
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,84.19,63.52
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,90.02,68.17
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,95.84,72.73
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,87.14,65.39
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,78.42,58.11
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,81.34,60.26
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,84.26,62.4
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,90.1,66.88
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,95.96,71.35
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,96.47,71.71
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,96.97,72.09
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,60.04,42.54
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,23.23,13.01
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,23.23,13.02
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,23.22,13.03
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,158.4,120.74
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,297.95,228.86
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,193.5,147.91
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,91.03,67.16
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,355.12,279.85
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,601.83,469.13
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,563.53,440.82
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,524.85,412.87
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,595.25,471.6
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,645.6,513.65
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,512.64,410.35
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,389.82,312.96
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,340.7,273.99
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,293.6,235.68
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,241.84,193.28
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,192.7,151.99
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,138.08,105.69
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,88.52,63.3
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,38.83,13.81
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.44,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.93,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.89,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,60.4,44.82
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,116.15,90.45
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,164.56,129.38
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,214.65,169.37
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,210.57,165.38
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,204.72,159.94
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,193.46,150.57
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,181.68,140.83
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,171.68,132.34
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,161.5,123.78
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,203.13,156.52
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,245.36,189.4
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,282.18,217.83
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,319.53,246.48
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,332.22,256.08
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,351.45,270.71
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,400.15,308.34
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,449.64,346.22
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,318.07,245.64
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,182.61,139.8
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,184.74,141.7
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,186.87,143.52
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,126.33,95.81
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,66.79,48.3
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,50.79,35.44
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,34.81,22.55
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,86.14,64.15
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,139.19,107.09
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,72.54,53.58
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,9.17,1.93
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,10.61,3.17
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,8.68,1.6
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.75,0.01
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,5.3,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.85,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.41,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.26,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.57,4.25
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,18.81,10.0
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,26.05,16.16
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,34.27,23.09
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,42.49,29.92
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,148.36,112.68
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,275.13,212.57
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,291.65,227.73
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,298.36,233.52
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,376.18,294.62
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,466.07,364.64
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,479.65,373.28
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,486.39,376.13
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,540.52,416.39
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,597.83,458.18
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,620.13,473.04
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,640.51,486.35
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,641.4,485.18
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,639.48,482.03
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,593.63,446.78
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,549.79,412.81
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,750.48,566.76
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,942.32,700.41
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,945.44,699.88
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,945.02,698.54
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,937.42,692.91
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,926.37,685.16
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,909.02,673.74
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,888.48,660.35
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,854.34,637.01
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,821.98,615.02
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,784.1,591.54
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,744.38,566.54
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,697.45,535.29
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,649.67,501.9
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,594.48,462.35
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,539.79,422.25
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,476.78,374.26
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,416.06,326.78
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,343.65,270.16
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,279.2,217.78
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,205.5,156.87
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,141.45,102.69
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,67.57,32.72
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.6,3.49
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,16.88,8.47
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,23.15,13.82
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,29.92,19.55
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,36.69,25.19
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,34.76,23.45
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,32.83,21.7
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,36.71,24.82
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,40.58,27.92
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,36.24,24.19
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,31.9,20.5
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,44.97,31.09
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,58.05,41.6
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,48.37,33.61
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,38.7,25.68
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,62.93,45.2
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,87.18,64.65
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,102.28,76.59
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,117.44,88.54
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,198.22,152.23
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,280.27,215.64
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,302.08,232.29
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,324.09,249.24
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,229.89,176.74
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,136.34,103.41
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,149.16,113.56
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,162.03,123.62
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,128.41,97.21
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,94.97,70.77
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,82.77,61.18
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,70.64,51.58
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,85.66,63.93
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,100.94,76.56
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,57.53,41.54
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,14.48,6.32
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,11.1,3.57
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.91,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,16.88,8.07
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,28.96,19.81
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,44.82,32.48
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,60.42,45.93
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,76.58,59.6
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,92.84,73.06
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,72.52,55.67
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,51.21,37.54
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,36.23,24.85
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,21.25,12.2
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,68.19,51.14
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,115.07,89.3
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,240.56,191.02
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,370.63,293.72
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,225.91,178.75
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,75.52,56.32
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,48.39,34.14
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.87
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,208.62,163.98
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,400.94,313.93
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,234.27,183.32
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,66.84,48.77
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,74.6,55.11
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,82.36,61.39
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,129.25,99.29
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,176.64,137.29
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,313.89,246.93
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,449.92,352.79
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,290.95,228.92
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,131.56,101.37
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,245.44,193.85
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,358.25,283.5
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,213.07,168.87
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,71.59,53.64
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,96.02,74.02
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,121.42,95.14
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,82.74,63.48
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,45.4,32.56
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,39.11,27.39
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,32.82,22.16
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,26.54,16.91
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,20.26,11.56
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,14.46,6.53
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,8.67,1.48
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.82,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,8.67,1.98
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,13.01,5.44
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,17.36,9.21
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,22.67,13.77
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,27.99,18.27
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,18.34,9.96
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,8.68,1.71
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,8.69,1.67
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,8.69,1.63
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,90.77,69.49
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,172.52,135.02
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,176.62,137.84
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,180.74,140.85
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,197.09,153.32
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,213.66,165.87
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,133.54,102.31
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,53.25,37.7
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,39.69,26.65
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,26.13,15.59
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,29.53,18.34
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,32.92,21.08
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,269.74,209.73
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,514.3,391.89
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,627.93,477.01
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,741.97,560.41
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,518.47,396.61
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,287.91,220.27
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,561.14,435.36
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,810.71,617.86
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,627.04,481.27
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,453.1,348.72
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,426.45,331.04
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,399.41,312.1
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,427.14,336.34
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,456.73,361.19
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,425.12,338.13
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,391.61,313.37
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,343.41,275.41
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,296.59,237.86
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,247.41,198.07
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,200.16,158.74
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,146.85,113.75
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,98.26,72.21
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,48.85,26.85
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.88,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,27.65,17.48
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,45.79,34.59
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,68.2,51.77
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,90.69,70.3
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,115.58,90.62
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,141.76,111.8
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,155.25,122.89
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,168.4,133.34
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,297.47,233.83
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,472.33,369.94
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,475.76,372.77
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,455.68,355.86
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,476.19,370.0
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,492.46,380.08
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,484.09,371.58
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,472.66,360.67
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,658.59,504.99
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,857.47,645.22
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,790.7,593.48
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,697.25,519.97
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,830.43,620.52
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,955.93,703.88
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,967.37,710.51
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,975.09,716.08
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,977.85,718.04
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,976.9,717.79
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,969.39,714.01
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,958.26,708.03
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,941.22,697.25
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,920.8,684.39
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,894.39,668.13
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,864.98,649.89
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,833.94,630.49
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,795.34,605.77
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,751.21,576.97
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,705.28,546.52
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,650.85,509.46
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,596.12,469.61
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,535.37,424.32
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,477.74,379.72
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,407.23,324.03
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,341.09,269.49
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,264.83,204.69
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,197.29,145.49
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,112.17,67.24
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,31.36,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,8.36,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.23,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,24.58,15.09
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,36.66,26.63
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,78.41,41.96
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,133.13,78.43
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,189.37,124.12
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,253.46,179.02
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,314.78,232.55
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,380.38,288.81
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,441.37,341.05
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,504.54,393.47
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,562.99,440.11
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,621.14,484.99
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,674.33,525.67
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,725.98,564.18
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,772.63,596.24
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,816.86,626.17
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,856.79,653.89
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,893.79,679.5
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,924.63,699.68
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,952.05,717.49
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,974.07,732.5
