Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,989.97,730.4
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,978.94,721.52
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,960.7,709.48
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,939.14,695.66
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,913.5,679.16
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,879.84,657.27
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,842.19,633.87
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,802.32,608.74
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,755.97,577.79
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,708.15,545.46
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,655.46,509.27
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,600.36,469.24
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,538.12,422.93
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,477.42,376.38
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,408.28,322.4
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,343.33,269.72
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,265.99,205.71
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,197.54,147.57
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,107.16,73.5
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.02,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,11.04,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,22.05,13.01
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,28.17,19.54
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,61.03,31.62
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,113.37,64.54
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,171.23,110.52
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,230.41,163.21
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,294.11,221.37
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,355.93,278.19
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,422.53,337.93
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,484.01,392.09
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,546.04,445.02
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,604.55,493.53
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,662.45,540.08
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,715.69,581.67
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,767.28,618.96
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,814.12,651.82
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,858.45,682.43
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,898.24,710.29
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,935.04,735.76
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,966.19,755.81
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,993.81,773.23
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1015.73,786.23
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1033.89,796.55
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1046.78,803.56
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1055.72,807.94
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1057.75,808.87
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1055.76,807.2
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1048.28,802.28
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1036.87,794.81
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,1019.26,782.81
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,997.94,768.39
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,968.22,748.18
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,935.38,725.85
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,897.56,699.65
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,857.11,671.54
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,810.41,638.8
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,761.85,604.5
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,710.26,567.96
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,653.74,527.14
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,590.17,477.31
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,527.59,426.92
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,456.21,369.83
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,388.33,313.21
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,311.69,247.12
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,241.17,184.49
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,154.93,109.27
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,79.46,5.58
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,28.82,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,12.27,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,24.66,15.55
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,31.06,22.23
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,66.57,35.44
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,116.91,67.17
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,174.59,112.76
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,234.85,165.06
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,296.97,220.03
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,357.33,273.57
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,419.53,327.3
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,479.28,377.49
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,539.61,426.36
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,596.74,471.07
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,651.73,512.69
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,703.74,550.59
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,754.24,585.16
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,799.0,613.93
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,841.3,640.54
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,879.86,664.18
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,915.6,685.6
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,944.18,702.47
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,969.31,717.04
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,990.22,730.75
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1007.57,742.26
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,1017.19,747.94
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,1023.04,751.33
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,1023.42,752.77
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,1020.06,751.93
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,1009.83,746.71
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,996.05,739.27
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,976.62,727.74
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,953.85,714.05
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,930.66,700.46
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,898.88,680.91
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,859.99,656.03
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,818.85,629.37
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,771.02,597.61
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,721.91,564.48
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,668.73,528.02
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,613.11,487.34
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,549.58,439.63
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,487.71,391.65
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,417.13,335.48
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,350.76,280.68
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,274.91,216.71
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,207.31,158.08
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,128.03,90.14
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,59.19,8.14
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,21.41,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,17.66,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,34.35,23.78
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,46.63,35.81
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,81.49,53.76
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,104.74,75.92
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,111.23,88.24
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,101.36,79.96
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,89.56,69.96
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,182.7,144.73
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,284.92,225.37
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,333.92,263.46
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,386.88,304.22
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,448.84,351.06
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,517.64,402.04
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,549.74,424.09
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,579.59,444.0
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,691.08,528.2
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,814.63,615.75
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,851.59,638.82
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,886.11,660.75
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,915.19,678.04
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,941.24,693.27
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,961.1,706.26
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,977.69,717.26
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,988.13,723.46
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,995.09,727.55
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,995.54,728.96
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,992.48,728.25
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,983.04,723.89
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,970.21,717.37
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,891.51,665.87
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,807.52,606.0
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,847.49,639.57
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,871.59,657.51
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,797.53,607.11
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,722.34,554.17
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,644.33,497.99
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,573.56,445.84
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,538.16,421.63
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,499.99,394.5
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,443.12,351.57
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,388.53,309.37
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,330.66,263.86
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,275.38,218.92
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,213.6,167.52
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,152.45,115.72
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,92.17,64.63
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,37.31,6.29
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,14.32,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,18.87,1.23
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,36.64,25.58
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,53.01,40.99
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,86.62,58.24
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,93.29,66.77
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,83.1,64.69
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,78.54,60.72
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,73.49,56.29
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,97.82,76.36
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,122.14,96.17
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,134.25,105.77
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,146.4,115.35
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,207.62,164.5
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,270.32,213.99
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,394.0,313.2
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,527.22,417.55
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,668.04,530.87
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,825.64,651.19
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,863.45,675.31
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,898.8,697.83
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,929.42,716.98
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,961.13,736.7
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,982.36,750.4
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,1000.16,761.79
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,1013.24,768.82
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,1022.73,773.49
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,1024.41,774.48
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,1022.37,773.12
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,1014.48,768.33
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,1002.89,761.17
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,984.02,748.75
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,961.74,734.12
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,934.58,716.16
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,904.29,696.07
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,866.6,670.41
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,831.42,646.51
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,786.04,615.41
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,738.85,582.74
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,683.6,544.06
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,627.97,503.55
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,566.92,457.17
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,508.79,411.51
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,438.84,355.08
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,372.66,299.73
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,297.1,234.73
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,229.08,174.62
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,147.73,104.85
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,77.19,22.87
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,27.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,13.56,1.31
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,27.63,18.58
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,33.83,24.83
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,75.01,41.04
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,125.13,74.76
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,182.17,120.85
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,239.19,171.01
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,302.62,227.31
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,362.09,279.77
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,423.42,332.24
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,482.27,381.36
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,541.85,429.21
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,598.01,472.81
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,653.53,514.33
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,704.43,550.84
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,753.48,583.6
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,798.4,612.44
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,841.03,639.2
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,878.35,661.5
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,912.91,681.56
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,941.61,697.94
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,967.0,712.03
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,986.91,723.3
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,1003.32,732.29
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,1012.92,736.2
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,1018.82,737.89
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,1019.92,738.11
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,1017.34,736.18
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,1006.81,728.68
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,992.75,719.17
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,973.7,708.68
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,951.36,696.11
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,928.57,681.94
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,897.19,662.12
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,858.7,640.02
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,817.96,616.07
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,770.76,586.8
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,722.21,555.87
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,666.92,519.46
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,613.86,482.14
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,550.49,434.89
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,488.83,387.5
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,419.79,333.64
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,354.75,280.92
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,278.9,218.04
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,211.3,160.31
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,133.91,94.95
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,67.23,23.02
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,24.28,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,17.88,5.0
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,35.47,24.8
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,47.29,35.96
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,86.79,54.86
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,92.99,64.33
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,76.8,58.88
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,88.35,68.19
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,99.92,77.33
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,107.27,82.89
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,114.61,88.36
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,169.68,132.32
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,225.84,176.39
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,221.85,172.36
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,217.24,167.98
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,203.34,156.47
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,189.06,144.74
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,227.4,174.02
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,266.24,203.18
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,234.91,178.89
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,203.17,154.35
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,210.83,159.92
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,218.53,165.45
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,166.67,125.38
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,114.63,84.83
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,130.79,97.33
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,147.02,109.75
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,159.86,119.76
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,172.73,129.82
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,156.03,116.68
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,139.33,103.59
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,128.99,95.73
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,118.63,87.84
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.0
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,55.16,38.27
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,153.72,116.3
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,255.55,195.43
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,220.99,168.95
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,186.83,142.78
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,176.49,135.43
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,166.22,128.04
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,145.18,111.92
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,124.41,95.78
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,103.88,79.6
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,83.3,63.02
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,63.18,46.47
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,42.93,29.52
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,26.55,15.54
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,8.67,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,17.36,9.11
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,29.44,20.0
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,41.53,29.18
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,55.08,40.53
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,68.52,51.57
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,45.88,32.65
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,41.06,28.36
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,58.97,42.85
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,65.77,48.21
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,72.56,53.56
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,109.75,83.18
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,146.83,112.23
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,153.29,117.09
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,159.89,122.11
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,190.02,145.64
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,220.51,169.27
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,234.02,179.24
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,247.65,189.29
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,259.47,197.89
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,271.34,206.51
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,275.42,209.1
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,279.44,211.68
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,345.03,260.92
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,406.83,306.52
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,488.31,368.02
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,578.4,434.61
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,604.7,453.83
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,629.79,472.25
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,582.96,437.86
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,536.21,403.57
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,593.06,448.9
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,653.28,495.5
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,614.89,469.01
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,575.99,442.23
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,570.51,440.8
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,567.51,440.67
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,594.74,465.43
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,609.22,479.79
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,549.98,434.34
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,491.66,388.78
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,423.91,335.6
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,359.86,283.49
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,288.3,223.39
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,223.73,167.65
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,146.54,102.73
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,80.11,34.05
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,28.78,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,14.84,4.9
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,30.56,20.68
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,39.15,28.78
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,84.02,46.3
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,132.58,79.08
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,189.69,124.65
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,249.77,176.4
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,311.72,230.19
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,372.14,282.29
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,435.76,335.69
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,495.98,385.21
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,558.19,434.47
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,615.79,478.64
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,673.01,521.01
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,724.81,558.02
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,775.0,591.14
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,821.16,620.89
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,864.95,648.57
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,903.07,673.1
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,938.23,695.44
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,968.11,713.26
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,994.56,728.75
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1015.01,741.44
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,1031.79,751.82
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,1042.84,758.91
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1050.04,763.66
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,1051.42,764.11
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,1048.89,762.21
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1040.99,757.34
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,1029.27,750.17
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,1010.91,738.82
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,988.96,725.26
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,959.75,706.99
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,927.54,686.77
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,889.83,663.81
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,849.57,638.95
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,804.07,609.01
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,760.99,580.52
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,705.64,543.57
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,649.7,505.18
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,586.49,458.98
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,524.32,412.04
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,454.35,358.18
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,389.79,306.23
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,312.16,242.2
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,242.51,182.68
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,160.79,113.67
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,91.21,42.39
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,32.88,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,14.95,5.65
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,27.03,17.97
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,43.73,33.33
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,60.13,45.84
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,78.46,61.43
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,96.93,76.83
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,132.47,105.95
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,167.84,134.76
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,92.84,72.3
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.59,4.11
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,183.59,146.98
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,361.45,289.93
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,200.5,160.12
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,26.11,15.99
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,23.7,13.97
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.94
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,226.81,179.21
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,436.04,341.49
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,283.0,221.91
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,125.16,95.8
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,178.9,138.73
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,233.22,181.32
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,218.97,169.99
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,204.58,158.66
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,268.03,208.15
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,332.2,257.36
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,345.22,267.96
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,366.15,284.78
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,426.31,332.02
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,486.64,378.89
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,403.15,315.4
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,312.03,244.99
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,284.95,224.22
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,257.93,203.26
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,359.94,287.25
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,460.4,368.66
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,519.85,419.66
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,567.92,461.14
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,520.89,425.63
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,473.47,389.38
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,413.19,341.51
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,363.54,301.14
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,309.04,255.91
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,256.98,211.69
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,203.58,165.06
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,153.19,120.29
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,96.55,71.11
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,41.84,19.71
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,17.06,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,18.61,9.24
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,28.13,19.52
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,39.39,23.82
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,88.66,47.11
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,144.42,87.72
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,204.05,137.72
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,263.55,190.94
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,326.63,247.28
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,388.3,301.0
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,453.75,355.65
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,513.97,405.46
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,574.38,453.48
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,631.07,497.06
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,686.88,538.4
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,739.15,575.8
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,789.68,609.55
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,835.43,639.45
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,878.71,667.3
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,917.15,692.87
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,952.57,716.32
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,981.69,734.09
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1007.3,749.51
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1028.34,762.98
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,1045.64,774.11
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,1056.7,780.16
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1063.86,783.81
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1065.1,784.88
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1062.41,783.56
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1053.37,778.26
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,1040.5,770.63
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,1021.4,758.63
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,998.71,744.38
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,967.63,724.95
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,933.72,703.61
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,895.44,680.18
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,854.65,654.79
