Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,807.72,623.56
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,763.28,593.81
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,707.9,556.1
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,651.96,516.93
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,589.36,469.21
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,527.71,420.94
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,457.61,365.66
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,392.79,312.47
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,317.39,249.27
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,249.29,190.18
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,168.01,120.84
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,99.2,52.22
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,35.76,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,19.8,10.4
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,29.71,20.55
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,43.17,25.37
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,91.98,49.19
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,144.86,87.11
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,206.61,137.87
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,265.83,189.45
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,328.77,244.04
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,389.74,296.17
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,452.55,347.95
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,514.92,397.89
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,575.62,444.66
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,632.72,486.06
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,689.07,525.11
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,740.34,560.98
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,789.89,593.21
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,835.55,621.52
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,878.81,647.83
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,917.35,672.51
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,952.93,695.2
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,982.58,713.17
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,1008.83,728.98
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1029.68,742.3
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,1046.83,753.41
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,1057.77,761.29
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1064.83,766.9
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1066.01,767.89
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1063.28,766.59
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1054.68,762.28
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1042.26,755.68
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,1022.71,744.13
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,999.61,730.41
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,971.73,713.63
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,940.68,694.77
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,902.11,670.44
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,861.01,644.32
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,813.9,614.22
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,769.29,585.51
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,713.94,548.68
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,657.96,510.48
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,594.95,464.68
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,532.87,418.09
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,463.13,365.23
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,398.62,314.02
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,322.5,251.15
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,253.56,192.09
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,172.39,123.35
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,103.96,56.54
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,37.54,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,12.78,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,21.46,11.99
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,32.23,22.8
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,47.71,28.17
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,95.99,52.93
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,148.32,90.97
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,207.28,139.72
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,268.07,192.84
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,330.15,247.13
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,390.31,299.21
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,452.39,351.31
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,512.14,399.3
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,573.6,446.65
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,629.84,488.48
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,685.36,528.19
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,736.31,563.7
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,785.58,595.35
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,830.52,623.33
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,873.12,649.15
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,910.55,672.66
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,945.08,694.01
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,974.27,710.28
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,1000.11,724.23
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,1020.06,735.73
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1036.38,744.95
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,1047.06,749.15
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1053.95,751.04
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1055.03,750.89
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1052.27,748.5
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,1043.23,741.42
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,1030.45,732.21
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,1011.11,719.96
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,988.28,705.68
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,959.31,688.14
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,927.28,668.7
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,889.26,646.64
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,848.79,622.79
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,806.87,596.5
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,758.58,565.64
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,703.12,530.11
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,647.14,493.03
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,585.41,449.61
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,524.62,405.29
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,457.19,355.4
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,391.42,304.46
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,316.24,243.64
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,248.16,186.31
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,168.32,119.7
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,101.4,56.48
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,36.43,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,11.59,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,21.69,12.29
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,31.02,21.5
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,49.12,27.58
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,99.14,53.76
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,152.19,92.51
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,213.83,143.35
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,272.73,194.57
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,335.17,248.59
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,395.77,299.76
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,458.15,350.5
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,517.81,398.66
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,579.15,446.41
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,635.28,488.86
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,690.58,529.4
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,741.86,565.47
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,791.45,598.19
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,836.66,627.67
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,879.5,655.26
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,916.72,679.95
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,950.97,702.61
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,980.22,721.98
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,1006.11,739.43
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1026.63,753.0
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,1043.5,764.3
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,1053.67,770.21
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1060.0,773.76
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1061.0,775.11
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1058.13,774.11
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1048.5,768.8
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,1035.13,761.15
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,1015.6,750.29
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,992.58,737.15
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,963.55,718.86
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,931.5,698.53
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,892.85,674.31
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,851.77,648.24
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,804.37,616.19
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,759.63,585.82
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,704.61,548.32
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,649.07,509.62
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,586.2,462.14
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,524.5,414.28
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,457.2,361.62
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,391.55,308.4
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,315.99,245.77
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,247.77,187.37
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,168.34,120.48
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,102.05,58.6
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,36.64,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,12.84,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,30.85,20.0
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,48.9,36.99
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,73.14,52.31
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,107.25,76.87
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,143.37,102.47
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,188.16,136.93
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,232.65,174.32
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,282.69,216.3
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,353.01,272.41
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,444.48,346.47
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,469.05,368.39
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,474.45,372.87
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,502.18,393.49
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,524.24,408.89
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,642.6,503.17
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,780.22,607.52
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,828.24,639.6
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,874.58,670.41
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,914.15,697.0
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,951.01,721.49
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,985.84,743.21
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1017.81,762.78
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1039.89,776.74
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,1058.32,788.28
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1073.64,796.54
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1085.13,802.32
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1086.59,802.76
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1084.03,800.72
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1076.73,796.1
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1065.38,788.96
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1046.53,776.95
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,1023.98,762.6
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,989.55,740.29
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,952.63,716.31
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,913.25,691.31
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,871.36,664.4
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,825.89,633.76
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,778.2,601.31
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,727.01,566.24
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,670.98,527.5
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,609.26,481.57
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,547.92,434.52
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,478.4,379.75
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,411.83,325.32
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,336.51,262.32
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,269.63,204.17
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,187.87,134.89
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,119.75,70.7
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,43.18,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.85,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,17.15,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,32.94,22.08
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,46.65,35.1
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,70.48,50.28
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,105.22,74.62
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,140.98,102.33
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,179.08,133.06
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,228.7,171.54
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,285.55,216.41
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,345.0,263.19
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,417.22,320.05
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,500.09,384.94
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,594.4,457.19
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,650.9,499.52
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,706.82,540.28
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,758.23,575.35
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,807.79,607.25
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,851.96,635.14
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,893.42,660.85
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,930.43,684.67
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,964.39,706.37
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,988.07,719.81
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,1007.53,730.55
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,1026.52,741.88
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,1041.95,750.94
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,1004.53,726.31
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,951.9,689.0
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,946.71,685.25
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,938.86,679.46
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,924.13,668.47
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,906.85,655.95
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,872.6,632.97
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,836.66,608.92
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,763.53,558.37
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,685.15,503.85
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,783.08,579.21
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,850.25,626.98
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,755.39,563.23
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,663.44,499.81
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,587.72,446.64
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,520.1,397.87
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,464.43,357.57
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,411.08,317.89
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,354.74,276.2
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,300.1,234.09
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,240.3,185.92
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,185.11,140.03
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,125.19,90.2
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,73.61,44.05
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,26.0,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,20.57,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,33.21,22.49
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,44.54,33.47
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,68.76,44.79
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,113.92,72.49
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,155.25,107.41
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,193.4,141.97
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,250.58,186.39
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,327.36,248.62
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,371.16,287.41
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,409.2,319.9
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,456.89,358.46
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,502.49,394.05
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,515.93,402.44
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,516.78,400.08
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,549.37,423.94
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,580.99,446.6
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,633.45,484.79
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,688.57,524.2
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,730.31,553.02
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,770.96,580.69
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,758.3,567.7
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,744.35,553.94
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,717.96,532.96
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,683.21,506.25
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,723.96,535.58
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,758.49,560.27
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,599.7,445.99
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,438.46,326.79
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,499.16,372.83
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,567.84,423.05
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,455.99,341.76
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,353.55,265.92
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,478.64,362.38
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,590.61,446.24
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,493.23,374.85
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,391.32,299.15
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,350.57,269.38
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,310.39,239.45
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,481.64,378.6
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,605.22,476.59
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,542.94,428.76
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,482.51,382.07
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,414.5,329.05
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,348.51,275.98
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,274.12,214.8
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,208.4,159.46
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,138.24,100.77
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,79.57,49.15
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,28.35,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,17.94,1.72
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,37.26,26.11
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,54.06,41.86
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,73.35,51.06
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,105.78,70.29
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,72.83,48.91
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,21.23,12.32
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,75.43,57.58
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,128.06,100.43
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,250.32,195.94
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,406.46,318.16
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,235.52,186.21
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,33.84,22.04
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,133.56,102.45
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,233.12,180.24
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,245.85,189.26
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,258.67,198.45
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,180.74,137.55
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,101.77,75.28
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,80.94,58.71
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,60.09,42.1
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,122.08,90.71
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,184.53,138.78
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,271.98,205.47
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,360.52,271.71
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,572.22,431.16
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,781.88,581.26
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,900.46,671.08
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,1007.39,746.46
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,996.65,739.53
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,982.66,731.26
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,797.05,599.95
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,602.12,452.78
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,755.17,573.55
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,879.32,666.67
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,840.27,641.29
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,799.4,615.24
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,752.3,583.16
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,704.25,549.68
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,648.89,509.93
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,593.81,469.55
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,533.2,423.29
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,474.11,377.12
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,404.53,321.94
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,342.17,271.08
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,272.15,212.99
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,209.27,159.61
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,139.2,101.01
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,76.93,47.53
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,29.12,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,19.3,4.38
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,35.56,24.57
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,48.27,36.53
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,74.64,48.43
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,119.5,76.49
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,88.13,58.81
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,32.83,21.78
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,57.02,41.68
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,81.25,61.28
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,89.43,67.56
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,97.61,73.78
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,111.05,84.16
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,124.54,94.46
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,132.32,99.97
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,140.12,105.44
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,167.24,126.21
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,194.75,147.06
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,214.22,161.5
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,233.91,176.01
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,219.13,164.55
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,204.17,153.02
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,299.25,225.16
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,400.49,300.38
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,403.85,303.18
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,407.1,306.15
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,296.63,224.02
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,182.44,137.17
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,180.09,135.5
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,177.69,133.71
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,170.32,128.04
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,162.93,122.37
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,258.21,196.22
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,363.69,276.41
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,309.11,235.0
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,263.57,200.36
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,361.83,277.75
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,458.93,352.77
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,382.06,294.63
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,315.72,243.92
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,208.92,161.53
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,103.15,77.66
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,101.91,77.02
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,100.82,76.42
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,84.44,63.51
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,68.05,50.36
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,128.8,99.62
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,177.08,135.34
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,114.13,82.9
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,55.75,34.04
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,22.59,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,11.08,3.69
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,18.32,10.19
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,27.02,16.82
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,35.72,24.07
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,90.48,68.27
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,146.12,112.48
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,195.75,149.9
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,256.75,196.83
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,285.59,219.78
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,312.14,240.18
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,366.05,280.96
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,424.71,324.72
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,472.0,359.27
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,522.5,395.55
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,630.37,477.47
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,756.88,569.84
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,802.18,597.64
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,846.53,624.64
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,882.93,645.46
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,913.61,662.04
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,943.86,678.29
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,971.47,692.47
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,991.67,703.53
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,1008.57,712.47
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,1020.48,717.83
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,1028.89,721.13
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,1030.42,721.76
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1028.33,720.34
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,1021.42,716.66
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,1010.83,710.87
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,993.08,700.24
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,972.0,687.67
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,943.43,670.97
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,911.96,652.45
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,874.66,630.92
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,839.84,610.85
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,796.08,583.42
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,750.27,554.38
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,695.85,519.45
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,640.96,483.11
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,581.12,440.1
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,521.95,396.41
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,455.7,347.33
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,391.11,297.65
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,318.6,239.75
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,252.81,185.47
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,175.34,122.57
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,111.12,68.08
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,40.32,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,12.29,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.45,7.33
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,32.84,22.74
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,45.52,34.67
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,32.07,17.14
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,87.75,65.93
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,175.78,136.48
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,162.06,127.36
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,138.3,109.0
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,129.55,101.32
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,120.42,93.38
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,123.92,95.73
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,127.41,98.05
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,135.67,104.19
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,143.96,110.3
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,132.05,100.42
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,120.07,90.58
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,182.01,138.98
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,244.59,186.78
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,183.23,139.11
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,121.28,90.64
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,170.72,129.16
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,220.62,167.29
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,211.22,159.94
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,201.72,152.66
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,189.67,143.11
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,177.53,133.52
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,392.95,298.52
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,616.67,460.7
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,458.82,345.44
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,302.41,228.55
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,227.45,172.3
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,153.09,115.16
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,217.41,165.53
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,282.52,215.79
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,181.77,138.41
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,83.25,61.06
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,65.3,46.97
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,47.37,32.71
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,40.59,27.42
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,33.81,22.06
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,33.32,21.76
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,32.83,21.45
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,27.51,17.22
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,22.19,12.91
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,17.36,8.89
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,12.53,4.8
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,8.19,1.08
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.85,0.0
