Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,12.79,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,26.02,16.5
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,32.83,23.17
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,47.97,29.06
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,92.57,50.4
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,145.03,87.03
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,198.76,130.33
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,259.84,181.29
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,317.62,230.76
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,378.14,281.55
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,436.83,329.28
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,496.54,376.09
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,553.42,420.34
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,611.77,464.26
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,664.63,502.12
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,716.34,538.06
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,764.49,569.6
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,810.9,599.36
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,852.21,624.7
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,891.01,648.18
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,925.26,669.24
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,956.65,688.39
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,983.63,703.33
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,1007.42,716.23
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,1024.99,726.7
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,1039.1,735.17
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,1047.23,740.81
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1051.77,744.42
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,1051.15,745.0
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,1046.9,743.51
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,1036.12,738.09
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,1021.87,730.63
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,1002.68,720.73
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,980.24,708.72
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,951.35,692.47
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,919.65,674.24
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,882.15,652.82
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,847.11,632.76
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,801.08,603.95
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,753.49,573.59
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,699.51,538.39
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,645.15,501.65
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,584.51,457.08
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,526.64,413.28
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,460.94,363.26
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,398.28,313.77
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,326.91,255.28
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,261.9,200.33
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,190.07,140.08
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,129.08,88.26
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,56.26,20.51
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,18.42,3.37
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,35.52,24.55
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,56.29,43.55
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,75.61,56.78
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,103.51,76.58
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,136.05,100.92
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,173.7,131.6
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,212.34,163.18
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,183.84,142.89
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,142.29,110.61
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,156.04,121.07
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,169.98,131.51
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,222.82,172.78
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,275.43,213.28
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,287.21,221.38
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,299.55,229.93
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,351.34,269.09
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,405.56,309.5
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,492.32,374.05
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,582.86,439.81
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,492.52,372.04
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,398.49,300.83
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,362.11,273.32
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,321.36,242.3
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,466.46,351.11
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,616.25,458.96
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,485.19,363.45
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,351.76,264.53
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,285.99,215.86
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,220.18,166.21
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,200.93,151.4
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,181.65,136.47
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,577.41,446.2
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,930.43,694.49
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,899.78,671.92
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,866.95,650.69
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,833.03,630.13
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,794.03,605.79
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,645.0,497.15
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,507.6,392.14
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,487.12,379.27
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,462.85,362.65
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,481.64,379.5
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,483.05,381.92
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,419.31,332.03
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,356.86,282.06
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,291.55,228.48
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,232.19,178.47
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,165.62,122.66
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,109.1,75.22
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,50.04,20.03
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.25,3.41
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.24,21.46
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,42.59,31.12
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,61.96,40.04
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,106.65,73.04
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,133.88,99.86
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,165.81,125.07
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,199.37,151.7
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,241.81,184.75
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,287.98,220.56
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,245.84,188.8
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,195.3,149.09
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,320.84,246.02
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,461.96,351.9
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,561.97,429.0
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,684.77,521.59
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,664.72,501.7
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,623.94,466.45
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,732.02,548.78
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,852.89,634.29
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,885.55,655.12
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,915.75,674.75
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,942.25,690.74
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,970.28,707.72
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,987.35,718.35
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,1001.2,727.0
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,1007.81,731.29
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,1011.01,733.53
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,861.07,630.34
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,688.89,502.32
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,849.22,623.17
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,979.32,711.92
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,966.01,704.24
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,943.7,691.66
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,772.04,573.42
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,596.46,442.97
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,716.88,537.75
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,802.76,601.95
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,615.28,466.55
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,434.42,328.97
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,536.36,412.0
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,604.0,466.86
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,545.13,422.73
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,487.71,379.3
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,423.72,330.27
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,363.18,282.48
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,293.48,226.36
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,232.74,176.02
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,166.69,121.46
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,110.8,75.21
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,50.77,21.37
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,18.54,5.73
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.78,22.82
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.29,35.19
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,69.68,46.81
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,94.01,65.85
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,103.16,79.54
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,140.38,107.93
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,184.84,142.11
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,258.65,194.97
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,364.97,276.21
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,418.14,319.82
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,473.78,364.5
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,526.35,406.44
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,579.67,448.02
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,630.15,485.87
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,680.65,522.9
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,726.28,556.49
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,770.8,588.77
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,809.59,614.57
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,846.46,638.78
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,878.31,660.45
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,907.86,680.51
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,933.78,696.67
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,957.23,711.13
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,973.31,721.48
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,986.37,729.89
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,744.04,556.8
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,474.27,351.48
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,447.21,332.47
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,419.75,312.47
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,349.33,260.9
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,273.0,204.22
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,380.97,286.04
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,483.6,362.03
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,390.24,293.16
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,290.96,218.96
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,550.37,422.47
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,762.19,581.47
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,657.45,502.87
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,556.87,427.32
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,559.5,432.02
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,548.87,426.28
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,377.2,294.89
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,219.88,170.74
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,186.11,144.78
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,153.75,119.29
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,169.61,131.78
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,174.02,133.39
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,117.72,87.2
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,66.33,45.31
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,31.3,12.91
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.37,6.0
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.52,24.07
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,41.59,31.06
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,62.6,38.59
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,107.49,62.85
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,160.45,101.47
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,214.38,145.77
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,274.99,197.7
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,336.78,251.18
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,398.62,303.56
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,458.9,352.5
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,520.9,400.72
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,579.27,445.89
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,639.04,490.4
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,694.04,529.23
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,748.11,565.79
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,796.47,596.07
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,842.9,624.41
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,885.07,648.43
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,924.73,670.3
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,959.06,691.5
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,990.33,710.69
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1017.86,726.01
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1042.13,739.24
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1059.65,749.77
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1073.56,758.19
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1081.81,763.23
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1086.32,766.14
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1084.54,764.77
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1078.99,761.26
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1068.21,755.23
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,1053.78,747.07
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,1033.32,735.68
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,1009.47,722.23
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,978.73,703.55
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,945.15,683.08
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,906.44,657.76
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,865.39,630.85
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,817.92,600.11
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,773.07,570.93
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,719.41,535.48
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,665.15,499.21
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,603.24,455.42
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,542.47,411.29
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,477.18,362.97
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,413.28,314.06
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,341.11,257.42
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,275.23,203.96
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,202.15,144.96
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,139.86,93.84
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,63.1,29.68
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,16.9,6.33
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.59,23.27
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,43.07,32.13
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,66.43,41.69
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,109.06,65.48
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,158.88,101.63
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,209.4,142.63
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,265.32,189.65
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,321.0,237.59
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,379.6,287.19
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,435.92,333.51
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,495.91,381.18
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,550.84,424.82
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,606.05,467.5
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,657.88,505.92
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,709.0,542.83
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,756.1,574.76
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,801.68,604.35
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,840.07,628.79
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,876.94,651.98
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,909.9,673.45
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,940.18,693.05
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,964.88,707.77
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,986.49,720.46
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,1002.03,730.1
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,1014.33,737.72
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,1018.83,740.64
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,1026.19,745.6
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,1023.66,743.92
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,1017.73,740.23
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,1001.37,729.83
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,982.03,717.64
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,960.37,704.0
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,935.89,688.55
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,759.43,565.23
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,578.82,430.92
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,610.19,457.26
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,627.62,472.68
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,511.62,387.65
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,410.76,312.06
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,322.06,246.32
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,244.4,187.27
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,180.6,138.45
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,124.87,94.89
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,105.99,80.36
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,87.09,65.5
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,136.09,105.03
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,171.94,131.77
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,116.46,86.3
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,65.3,44.61
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,32.96,15.28
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.25,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,21.75,9.96
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,39.02,27.23
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,57.78,43.95
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,84.69,59.76
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,105.59,76.63
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,116.21,88.93
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,138.72,106.4
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,162.11,124.4
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,152.4,116.7
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,140.52,107.12
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,151.7,115.36
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,163.0,123.61
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,179.94,136.45
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,197.18,149.47
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,168.04,126.3
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,138.2,102.69
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,270.34,204.2
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,405.14,304.57
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,595.7,450.09
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,805.47,602.75
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,651.82,486.96
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,478.65,354.49
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,363.24,269.99
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,243.1,180.15
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,320.55,237.87
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,404.27,298.83
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,319.86,236.98
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,240.62,178.33
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,421.3,313.3
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,607.58,446.3
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,679.28,499.06
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,756.07,554.8
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,809.16,595.59
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,851.54,629.16
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,807.6,597.37
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,758.97,562.8
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,720.82,536.64
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,682.31,510.0
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,595.8,449.02
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,511.52,388.67
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,488.44,372.76
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,473.87,362.54
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,384.17,296.09
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,297.42,230.61
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,246.48,191.37
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,195.97,151.87
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,175.0,135.14
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,155.58,118.64
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,103.17,76.12
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,50.79,33.76
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,25.02,10.79
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.12,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,23.75,12.37
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.49,26.83
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,47.62,36.37
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,73.35,47.36
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,115.3,71.94
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,164.76,108.56
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,214.91,149.6
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,270.85,196.93
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,326.22,244.79
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,384.64,294.3
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,440.82,340.46
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,499.2,386.83
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,556.3,431.06
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,611.55,472.42
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,624.79,478.9
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,623.46,473.64
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,710.13,539.1
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,807.95,607.75
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,849.26,631.91
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,888.62,654.53
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,922.49,673.79
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,953.64,690.71
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,980.41,703.45
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,1004.24,713.89
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,1021.14,722.52
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,1034.7,729.1
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1043.87,731.55
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1049.56,731.92
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,1048.72,731.64
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,1044.33,729.43
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,1034.38,723.45
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,1020.96,715.48
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,1001.73,703.89
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,979.3,690.46
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,951.75,674.72
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,921.29,657.15
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,883.71,635.54
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,848.45,615.3
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,804.47,587.94
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,758.78,559.23
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,705.95,525.35
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,652.64,490.29
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,593.78,449.11
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,537.08,408.22
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,472.57,361.02
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,410.79,314.1
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,341.73,260.15
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,278.08,208.41
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,206.74,150.29
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,145.58,99.58
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,77.91,42.05
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,19.74,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.06,11.42
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,34.94,24.58
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,43.94,32.96
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,70.42,43.47
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,94.25,64.29
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,95.61,74.2
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,122.34,95.59
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,149.92,117.35
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,204.85,160.12
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,266.28,208.14
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,185.44,144.31
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,91.94,69.06
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,224.95,174.67
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,361.74,279.36
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,267.31,205.68
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,166.85,126.61
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,211.76,161.44
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,257.18,196.07
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,384.54,292.49
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,515.66,388.25
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,572.75,429.67
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,630.52,471.4
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,669.1,499.12
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,708.28,527.18
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,577.48,431.88
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,437.16,327.52
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,383.96,288.81
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,324.75,244.87
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,463.5,349.56
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,605.25,452.81
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,801.91,603.99
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,974.9,728.73
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,954.89,714.81
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,932.07,700.34
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,852.88,646.46
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,771.35,586.52
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,741.93,568.48
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,710.02,548.13
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,621.78,482.44
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,533.18,415.54
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,456.59,358.13
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,377.99,298.07
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,385.07,305.73
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,377.87,301.46
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,324.54,259.26
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,274.86,219.29
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,223.46,176.92
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,171.44,133.45
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,122.14,92.18
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,77.58,54.93
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,40.56,22.21
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.64
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,9.43
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,29.92,20.09
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,36.69,25.86
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,43.95,31.9
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.85
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,100.6,79.13
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,148.89,118.8
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,166.12,132.23
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,183.73,145.89
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,149.38,117.57
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,114.05,88.46
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,108.35,83.62
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,102.62,78.76
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,110.36,84.91
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,118.13,91.04
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,128.75,99.3
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,139.43,107.56
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,211.21,164.75
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,283.67,221.47
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,288.24,224.82
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,292.83,228.35
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,425.18,330.98
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,556.86,430.02
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,488.51,377.98
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,419.05,325.04
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,522.91,405.87
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,634.25,489.9
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,615.89,475.25
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,596.89,460.74
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,412.54,321.77
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,233.09,181.59
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,344.02,269.45
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,449.92,350.65
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,367.2,286.93
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,279.12,218.53
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,196.12,153.54
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,114.7,88.33
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,161.51,126.87
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,208.85,165.45
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,142.75,112.32
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,78.34,59.69
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,67.67,51.2
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,57.01,42.53
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,176.49,141.73
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,259.59,203.87
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,190.48,144.52
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,132.97,95.18
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,69.28,41.05
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
