Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,21.63,11.99
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,32.55,23.15
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,37.65,28.12
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,66.96,37.64
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,113.39,65.04
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,166.59,105.71
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,220.84,151.76
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,282.08,204.97
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,340.01,256.13
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,400.26,308.13
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,458.48,357.24
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,517.66,405.5
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,575.76,451.23
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,631.38,493.67
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,683.62,532.29
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,734.69,568.36
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,782.4,600.9
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,828.31,631.81
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,869.32,657.78
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,907.85,681.75
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,941.86,702.42
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,972.98,721.02
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,999.14,736.24
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,1022.11,749.34
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,1039.87,760.53
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,1054.17,769.6
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,1062.47,774.9
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,1067.15,778.06
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,1066.19,777.72
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,1061.57,775.21
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,1050.83,767.39
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,1036.55,757.47
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,1016.36,744.88
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,992.89,730.28
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,964.43,712.83
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,933.1,693.46
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,895.39,671.01
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,855.37,646.76
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,810.32,617.47
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,767.6,589.5
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,714.81,554.55
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,661.43,518.58
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,602.05,474.49
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,543.47,429.79
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,480.3,380.48
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,418.37,330.68
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,349.26,273.83
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,285.66,219.89
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,214.71,160.2
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,153.41,107.84
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,86.24,50.76
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,25.23,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,23.1,13.2
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,35.24,25.21
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,41.08,30.79
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,70.95,40.99
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,116.17,68.01
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,168.39,107.61
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,222.03,152.56
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,280.27,202.56
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,339.75,254.14
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,398.96,304.6
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,456.86,352.24
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,515.99,399.19
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,571.79,442.72
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,627.6,484.86
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,681.53,524.46
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,733.09,561.24
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,780.27,592.11
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,825.73,621.34
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,867.22,647.44
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,906.37,671.67
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,940.74,693.52
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,972.33,713.42
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,999.49,729.22
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,1023.64,743.01
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,1041.25,754.06
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,1055.45,763.04
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,1064.2,768.63
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,1069.38,772.09
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,1068.96,772.1
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,1064.91,769.96
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,1054.23,763.7
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,1040.0,755.3
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,1020.4,743.18
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,997.52,729.03
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,969.11,711.63
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,937.82,692.31
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,900.65,668.41
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,861.15,642.87
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,820.7,616.8
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,774.1,586.21
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,720.92,550.88
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,667.19,514.53
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,608.45,472.03
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,550.16,428.7
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,486.44,380.47
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,423.94,331.54
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,355.57,276.02
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,292.18,222.82
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,220.01,162.8
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,157.71,110.16
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,89.64,53.12
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,28.06,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,11.58,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,21.8,12.17
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,31.26,21.5
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,36.01,26.0
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,68.67,36.35
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,115.77,64.06
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,169.19,104.35
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,227.06,152.81
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,285.75,203.13
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,343.12,251.88
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,402.61,300.92
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,459.47,346.35
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,516.69,390.19
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,574.29,433.92
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,629.31,474.4
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,680.16,509.98
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,729.56,543.01
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,775.78,572.78
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,820.15,600.97
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,859.39,624.26
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,896.01,645.59
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,928.77,665.54
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,958.71,683.63
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,984.17,698.15
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,1006.58,710.79
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,1022.94,721.17
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,1035.92,729.61
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,1043.47,734.03
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,1047.51,736.41
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,1045.5,736.04
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,1039.94,733.65
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,952.57,679.9
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,854.77,611.86
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,774.92,558.6
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,703.13,509.24
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,728.48,531.13
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,755.42,553.08
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,720.41,531.19
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,684.17,508.58
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,681.26,510.09
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,673.7,507.8
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,614.87,467.37
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,560.08,429.14
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,444.3,342.5
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,331.04,255.97
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,289.7,224.97
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,249.04,193.44
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,207.29,160.21
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,170.88,130.33
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,127.89,95.08
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,87.88,61.79
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,46.67,27.41
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.8,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,23.08,13.4
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,32.95,23.1
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,39.37,29.09
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,73.19,40.93
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,118.95,68.44
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,171.31,108.13
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,225.2,153.07
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,283.12,202.31
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,342.78,253.41
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,402.15,303.38
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,459.34,349.89
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,517.77,395.8
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,573.72,439.35
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,631.16,482.6
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,683.58,520.08
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,735.13,555.28
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,781.86,585.91
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,826.79,614.92
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,868.35,640.03
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,907.64,663.26
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,940.97,683.61
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,971.4,701.98
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,999.51,717.35
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,1024.67,730.73
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,1041.93,740.56
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,1055.7,748.32
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,1064.43,751.56
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,1069.53,752.68
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,1068.46,752.29
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,1063.7,749.82
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,1052.81,743.72
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,1038.37,735.58
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,1018.98,725.05
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,996.28,712.48
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,966.81,695.6
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,934.59,676.87
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,897.14,655.01
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,857.35,631.29
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,811.39,603.35
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,767.98,576.57
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,715.6,543.02
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,662.6,508.39
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,603.36,466.57
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,545.04,423.93
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,482.23,376.65
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,420.63,328.65
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,354.05,274.7
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,292.21,222.86
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,222.38,164.58
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,161.62,113.0
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,95.88,57.82
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,39.25,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.43,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,26.6,16.38
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,40.09,29.3
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,48.87,37.49
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,81.21,50.55
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,123.89,77.48
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,172.8,114.77
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,218.37,153.81
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,264.86,194.27
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,322.17,242.28
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,386.57,295.8
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,440.61,340.43
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,495.63,384.56
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,550.61,427.55
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,603.64,467.91
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,652.86,504.4
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,700.98,539.17
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,745.47,571.18
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,788.59,600.52
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,826.66,625.04
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,862.52,647.78
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,894.51,669.0
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,924.05,688.5
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,952.72,705.95
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,983.3,724.58
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,961.41,709.18
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,925.45,677.38
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,793.38,581.99
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,655.74,480.72
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,616.84,453.39
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,570.17,420.04
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,798.07,593.66
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,988.75,726.79
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,969.23,713.33
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,946.72,699.34
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,919.79,681.0
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,885.43,657.7
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,849.18,635.4
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,810.98,611.54
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,739.23,562.77
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,668.49,511.56
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,646.22,498.54
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,617.82,480.26
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,563.44,439.92
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,509.28,398.86
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,447.06,351.02
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,387.7,304.04
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,326.19,254.05
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,268.52,205.64
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,201.6,149.75
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,142.69,100.21
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,76.35,47.0
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.77,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.37,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.82,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,6.27,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.72,0.79
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,63.31,46.77
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,117.37,90.48
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,141.16,109.21
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,165.29,128.04
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,159.92,123.34
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,154.1,118.34
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,106.61,80.28
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,58.07,41.26
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,115.75,87.07
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,173.3,131.82
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,122.33,91.62
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,70.75,50.78
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,86.75,63.37
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,102.75,75.87
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,156.65,118.03
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,210.99,159.94
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,271.68,205.63
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,332.88,250.85
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,283.66,213.79
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,234.1,176.43
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,184.78,138.75
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,135.31,100.53
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,449.22,342.36
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,765.7,567.17
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,529.19,397.04
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,287.7,216.62
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,358.77,271.73
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,424.34,321.54
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,367.27,279.34
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,303.55,231.8
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,341.37,262.68
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,371.45,287.6
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,272.14,211.43
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,170.92,131.86
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,319.26,253.79
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,452.59,360.36
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,243.56,194.51
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,52.18,37.3
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,45.4,31.99
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,38.62,26.55
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,31.37,20.56
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,24.12,14.49
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,17.84,9.19
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,11.57,3.84
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.74,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.93,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.98,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,15.4,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,32.41,21.09
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,49.64,37.01
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,65.46,51.22
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,100.02,68.44
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,102.14,72.53
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,93.23,71.36
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,160.26,118.64
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,255.32,190.43
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,296.82,226.04
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,330.5,254.15
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,366.56,282.78
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,400.47,308.84
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,488.36,377.44
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,596.42,460.71
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,646.48,497.94
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,697.93,535.55
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,742.94,568.07
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,786.91,599.23
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,828.7,626.33
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,869.9,652.28
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,901.97,671.51
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,931.68,688.89
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,844.75,622.38
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,740.38,539.76
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,882.46,647.33
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,1017.49,739.15
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,871.56,636.63
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,701.53,509.36
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,876.33,641.01
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,1027.43,743.51
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,1018.18,735.16
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,1005.53,725.94
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,985.74,713.66
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,962.88,699.49
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,935.6,682.44
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,910.59,666.94
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,873.36,644.29
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,834.01,620.07
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,790.21,591.52
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,744.95,561.7
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,693.53,527.91
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,641.69,492.67
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,585.96,451.9
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,529.27,409.48
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,467.56,362.64
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,408.39,316.33
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,342.87,263.78
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,282.07,213.48
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,214.07,157.44
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,154.95,108.02
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,90.54,55.53
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,36.58,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,13.42,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,33.56,21.97
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,51.85,38.62
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,64.03,49.58
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,93.84,61.28
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,134.06,87.14
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,180.83,122.0
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,227.1,158.64
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,279.96,201.76
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,331.93,245.01
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,386.89,289.79
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,440.17,332.4
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,496.1,375.86
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,547.9,415.03
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,600.04,453.28
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,651.06,489.84
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,700.24,524.23
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,744.07,554.88
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,786.51,583.08
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,824.66,606.96
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,860.89,629.32
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,892.82,649.96
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,922.31,668.97
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,945.07,683.86
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,964.89,696.94
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,981.18,707.53
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,994.46,716.28
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,1000.69,719.14
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,1003.72,720.08
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,1002.51,719.58
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,998.09,717.16
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,985.1,709.6
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,969.14,700.25
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,950.17,690.11
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,928.41,678.16
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,896.46,658.04
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,866.28,639.1
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,829.44,615.33
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,790.95,590.31
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,741.4,557.34
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,692.0,522.94
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,641.41,488.19
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,591.04,452.85
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,526.76,405.56
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,468.54,361.81
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,408.26,316.33
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,351.31,272.24
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,286.34,220.92
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,223.57,170.41
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,163.88,121.8
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,111.32,78.87
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,58.22,36.23
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,28.39,17.98
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,42.98,31.39
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,54.41,41.72
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,90.28,57.75
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,131.61,84.62
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,179.24,120.72
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,228.37,160.98
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,280.94,204.67
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,332.71,247.9
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,387.18,292.58
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,438.81,334.32
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,490.56,374.95
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,541.34,413.67
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,592.81,451.84
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,638.38,484.38
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,682.17,514.75
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,725.25,544.99
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,767.52,574.13
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,802.85,596.78
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,836.11,617.62
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,867.17,637.97
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,896.33,656.8
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,938.2,682.52
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,978.18,706.21
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,948.23,684.57
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,904.18,648.17
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,613.12,447.52
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,304.72,222.32
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,372.3,272.13
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,435.71,317.22
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,500.24,363.7
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,564.32,409.11
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,583.28,422.86
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,593.48,430.88
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,464.01,339.69
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,344.7,253.43
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,368.41,272.72
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,391.11,290.82
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,462.07,346.0
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,524.53,393.84
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,483.24,365.31
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,441.69,336.54
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,361.24,276.7
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,292.81,224.78
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,331.23,256.35
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,354.5,274.16
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,290.78,223.72
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,228.45,173.69
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,168.3,124.86
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,115.46,81.75
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,65.82,41.48
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,19.41,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,8.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,25.1,15.27
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,40.2,28.92
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,58.32,44.93
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,76.82,57.95
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,96.61,73.92
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,116.75,89.82
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,99.34,75.39
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,80.28,59.7
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,138.87,106.07
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,197.95,151.77
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,187.7,143.02
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,176.27,133.52
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,102.67,75.81
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,27.08,15.96
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,213.35,161.05
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,400.31,297.73
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,485.83,358.55
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,578.19,422.93
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,573.82,416.82
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,566.53,409.37
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,609.04,438.65
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,652.71,468.01
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,707.38,504.56
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,761.67,540.22
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,868.15,616.33
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,974.77,687.8
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,877.93,621.31
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,772.42,546.87
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,805.52,572.3
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,841.83,598.36
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,900.35,642.2
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,954.04,680.04
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,933.99,667.53
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,911.39,654.17
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,797.45,577.41
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,686.06,499.05
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,645.89,473.98
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,605.47,447.79
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,587.82,437.75
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,566.89,425.03
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,580.57,438.31
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,577.77,439.34
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,521.66,398.51
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,467.33,358.51
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,407.46,313.92
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,350.92,270.69
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,289.5,222.77
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,229.23,174.66
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,169.4,126.27
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,116.7,83.33
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,62.32,39.77
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,16.46,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
