Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.84,0.89
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,36.14,24.66
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,57.22,43.84
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,77.21,61.66
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,109.46,78.84
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,147.85,105.7
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,191.71,138.77
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,235.66,173.38
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,283.97,211.91
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,331.36,249.81
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,379.51,287.85
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,428.01,325.45
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,478.24,363.39
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,525.63,398.23
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,574.24,433.0
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,620.27,465.18
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,667.23,497.2
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,708.16,524.83
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,748.04,551.18
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,785.54,574.86
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,822.45,597.67
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,852.61,616.55
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,881.07,634.14
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,912.45,653.41
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,942.66,670.08
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,889.24,631.34
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,825.75,584.98
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,906.58,641.8
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,982.99,691.38
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,980.6,689.31
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,975.25,686.43
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,965.43,680.91
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,952.73,673.74
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,849.43,606.34
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,745.45,535.59
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,746.88,540.33
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,751.34,545.92
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,722.31,527.37
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,691.37,507.69
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,682.89,504.48
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,669.19,497.34
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,620.69,465.86
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,570.19,432.4
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,510.32,388.84
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,455.1,347.9
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,397.6,305.55
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,337.99,260.52
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,278.51,213.87
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,223.9,170.07
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,165.28,123.07
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,113.24,81.01
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,61.29,39.49
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.42,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,9.83,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,18.87,4.13
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,33.99,22.67
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,50.39,37.52
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,61.07,47.12
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,87.78,57.4
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,127.66,89.44
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,158.89,117.06
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,183.16,137.45
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,207.11,156.96
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,236.84,179.87
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,266.96,202.71
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,259.42,196.51
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,250.53,189.0
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,267.7,201.41
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,282.69,211.99
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,283.39,211.98
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,281.36,210.02
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,338.39,251.49
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,398.07,293.65
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,368.14,271.22
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,336.04,247.66
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,285.92,211.15
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,235.11,173.84
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,295.86,218.21
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,357.14,261.29
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,278.68,204.96
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,199.77,147.65
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,173.0,127.92
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,146.11,107.66
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,167.27,130.1
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,188.47,140.59
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,175.17,130.62
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,161.85,120.69
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,161.31,120.74
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,160.77,120.77
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,97.91,72.17
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,35.82,23.12
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,28.06,17.03
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,20.31,10.85
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,95.67,71.59
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,172.82,132.65
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,162.82,125.19
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,152.97,118.03
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,116.0,88.95
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,79.31,59.63
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,68.64,51.17
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,57.98,42.57
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,47.81,34.25
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,37.65,25.8
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,27.99,17.67
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,18.32,9.46
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,11.09,3.16
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.85,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.95,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,14.46,6.78
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,23.16,14.85
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,34.76,25.39
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,46.36,33.91
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,96.76,74.53
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,151.79,118.28
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,166.3,131.02
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,177.52,140.63
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,218.5,172.7
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,262.55,206.9
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,297.46,233.65
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,333.58,261.0
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,383.92,299.04
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,440.54,341.2
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,453.63,349.31
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,464.16,355.42
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,497.12,379.26
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,530.63,403.14
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,532.75,402.76
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,532.39,400.73
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,433.98,327.99
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,329.88,249.83
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,328.91,248.84
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,327.84,247.43
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,349.22,263.19
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,370.69,278.85
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,396.57,297.15
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,417.99,312.05
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,408.5,318.49
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,398.76,298.36
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,352.73,264.93
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,313.45,236.21
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,354.41,267.73
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,389.29,294.37
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,438.99,332.37
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,487.27,368.86
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,502.14,381.13
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,507.0,386.41
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,453.34,347.34
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,394.11,303.86
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,281.44,218.67
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,169.22,130.9
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,148.25,114.88
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,127.42,98.57
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,110.1,84.93
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,92.78,71.1
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,76.98,58.3
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,61.18,45.27
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,45.89,32.52
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.83
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,19.3,9.77
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.71,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.93,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.93,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.71,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,18.33,9.91
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,28.96,19.62
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,42.5,31.73
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,56.05,41.42
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,70.17,53.17
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,84.35,64.79
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,101.33,78.38
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,118.39,91.81
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,98.34,75.02
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,77.39,57.66
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,109.03,82.81
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,140.42,107.32
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,157.67,120.62
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,175.22,134.1
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,186.7,142.48
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,198.32,150.94
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,245.77,187.13
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,293.73,223.12
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,265.06,200.58
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,235.87,177.88
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,351.75,264.38
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,469.06,348.4
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,450.4,333.23
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,430.97,318.2
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,448.39,330.87
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,465.87,343.43
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,453.7,334.08
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,441.12,324.61
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,458.06,351.42
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,474.88,349.74
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,479.23,353.52
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,483.26,357.19
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,514.03,380.72
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,551.32,408.61
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,511.75,380.97
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,479.74,358.74
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,401.98,302.78
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,325.78,246.73
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,547.59,422.86
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,724.03,556.8
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,673.27,521.46
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,622.39,485.65
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,529.37,415.94
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,443.56,350.18
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,390.57,309.58
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,339.43,269.18
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,312.05,245.86
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,280.5,217.27
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,215.68,162.43
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,157.85,113.17
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,99.59,64.9
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,49.49,14.42
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,18.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.86,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,15.44,4.05
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,34.49,23.62
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,52.88,40.38
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,72.32,57.73
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,91.76,70.01
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,65.38,48.37
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,31.86,21.0
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,87.22,66.54
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,140.5,109.27
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,188.04,146.41
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,234.69,182.58
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,231.81,179.61
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,229.4,176.93
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,200.78,153.94
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,170.81,129.96
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,158.19,119.64
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,145.33,109.17
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,197.7,149.54
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,250.57,189.58
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,406.75,306.76
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,568.88,422.69
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,409.55,306.48
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,243.81,182.47
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,340.28,254.73
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,436.75,324.49
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,479.39,354.85
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,522.55,385.49
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,611.97,449.22
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,697.29,508.33
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,654.53,492.66
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,610.95,447.09
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,612.25,449.04
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,612.72,450.2
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,780.76,577.41
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,921.49,676.86
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,895.51,659.79
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,866.9,642.35
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,830.99,620.76
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,796.03,599.62
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,540.22,414.71
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,290.23,221.11
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,199.13,152.55
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,116.79,88.26
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,290.4,230.06
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,438.34,345.2
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,385.05,303.64
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,333.85,263.53
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,274.33,215.47
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,223.89,173.58
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,170.13,128.89
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,122.19,88.69
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,73.84,48.97
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,29.43,8.42
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,12.63,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,11.8,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,21.34,8.43
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,37.07,26.19
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,53.36,41.33
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,64.11,51.23
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,91.1,61.33
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,93.89,67.2
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,81.64,63.28
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,116.68,91.9
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,152.15,120.31
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,223.48,175.76
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,304.35,238.54
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,316.77,247.94
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,327.17,255.16
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,284.21,220.99
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,237.64,183.66
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,254.44,196.05
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,271.41,208.31
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,439.2,337.71
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,619.09,470.07
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,609.99,459.66
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,596.25,446.92
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,523.53,392.99
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,444.11,333.5
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,475.34,355.8
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,507.03,377.68
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,511.78,380.99
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,516.32,384.34
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,352.2,264.57
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,184.4,138.05
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,302.24,227.63
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,418.83,313.11
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,413.48,309.09
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,407.93,305.48
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,446.46,334.69
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,484.46,363.17
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,462.92,348.17
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,441.12,333.15
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,324.29,247.2
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,204.99,156.46
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,243.52,187.35
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,288.31,222.58
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,280.74,217.98
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,272.45,212.89
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,226.27,177.03
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,177.0,138.27
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,153.91,120.43
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,131.23,102.58
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,108.41,84.3
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,85.92,65.95
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,128.25,98.45
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,149.29,109.72
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,92.61,62.44
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,41.16,14.92
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,16.2,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.3,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.67,2.02
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.53,5.53
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,16.4,8.32
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,24.61,15.31
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,32.83,22.23
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,27.03,17.2
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,21.24,12.22
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,30.92,20.17
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,47.38,33.71
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,63.86,47.13
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,72.59,54.12
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,81.34,61.09
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,100.66,76.42
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,119.93,91.51
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,126.72,96.69
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,133.54,101.88
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,178.18,136.91
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,223.3,171.5
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,341.55,260.4
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,461.2,346.11
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,575.54,427.51
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,691.31,506.77
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,739.7,538.48
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,785.71,568.83
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,772.7,558.04
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,758.13,546.94
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,604.42,441.7
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,448.2,330.91
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,396.59,294.7
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,338.29,252.42
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,388.12,289.6
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,431.39,321.06
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,355.6,265.75
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,274.38,206.01
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,294.62,222.27
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,321.74,243.14
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,295.5,224.18
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,263.14,200.63
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,236.86,181.72
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,210.85,162.62
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,318.27,250.24
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,404.73,318.53
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,356.67,281.56
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,309.66,245.0
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,304.05,239.77
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,284.76,221.38
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,220.41,166.98
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,162.64,117.7
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,103.49,68.75
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,53.61,21.73
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,19.61,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.39,7.92
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,30.81,20.9
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,41.63,31.0
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,33.12,23.78
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,33.79,23.05
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,50.23,36.83
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,66.7,50.36
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,102.74,79.52
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,138.44,107.55
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,154.27,119.38
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,170.42,131.39
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,196.08,150.67
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,222.33,170.12
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,226.5,172.84
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,230.45,175.49
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,272.6,206.79
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,315.5,237.99
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,434.21,325.49
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,562.09,415.76
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,708.47,524.65
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,871.33,635.77
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,902.79,653.87
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,931.71,671.64
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,957.4,686.6
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,980.44,699.87
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,996.27,709.41
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,1009.01,717.15
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,1015.61,719.77
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,1018.95,720.54
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,1018.03,720.22
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,1013.8,718.01
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,1002.3,711.43
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,987.65,703.04
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,968.92,692.18
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,947.24,679.53
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,920.22,664.07
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,895.51,650.06
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,859.25,628.34
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,820.97,605.13
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,777.34,577.99
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,732.51,549.62
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,682.56,517.9
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,633.9,485.69
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,578.31,446.04
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,523.73,405.98
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,463.56,360.83
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,405.8,316.12
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,342.82,265.48
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,284.38,217.17
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,220.28,164.46
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,162.63,116.32
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,103.3,67.94
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,53.58,22.71
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,19.57,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.64,8.79
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,38.99,27.29
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,57.76,44.13
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,74.6,59.02
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,97.3,72.93
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,121.4,92.01
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,145.8,111.51
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,160.12,123.2
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,175.86,135.66
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,219.99,169.07
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,271.61,208.03
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,343.77,262.23
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,428.4,325.53
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,468.92,355.51
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,509.37,385.01
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,547.39,411.79
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,586.1,438.56
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,557.99,415.47
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,520.84,385.65
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,538.79,397.23
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,556.24,408.04
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,521.49,382.3
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,484.75,355.23
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,650.72,476.44
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,820.09,593.69
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,613.13,448.3
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,386.27,283.49
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,437.21,321.17
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,484.04,354.34
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,602.3,439.53
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,714.49,517.73
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,839.98,608.81
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,948.85,684.61
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,826.73,599.99
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,705.26,513.27
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,644.13,472.44
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,591.19,435.99
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,678.66,503.92
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,753.82,561.14
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,711.81,532.63
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,669.11,504.0
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,619.43,470.48
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,570.34,436.62
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,517.44,398.51
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,465.85,360.48
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,407.55,316.87
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,347.58,270.92
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,287.34,223.54
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,232.35,179.32
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,174.91,132.52
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,123.3,90.19
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,71.97,48.36
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,28.38,11.14
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,12.3,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,12.78,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,23.03,10.63
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,40.65,28.53
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,54.83,41.46
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,68.25,53.36
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,98.7,67.21
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,135.84,93.65
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,177.19,125.64
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,204.2,151.51
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,224.21,170.43
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,272.31,207.33
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,326.35,248.83
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,327.35,249.74
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,322.72,245.4
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,438.24,334.9
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,587.96,447.66
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,462.52,351.7
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,311.0,232.82
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,297.08,222.58
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,282.52,211.41
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,279.32,208.45
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,275.97,205.39
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,259.97,193.37
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,243.76,181.23
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,274.41,203.98
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,305.27,226.6
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,276.61,205.41
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,247.7,184.08
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,462.86,343.11
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,673.46,489.68
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,832.03,606.58
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,978.32,708.8
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,968.36,701.99
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,955.47,694.63
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,759.26,558.3
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,559.44,411.11
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,721.67,536.15
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,857.26,635.47
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,746.73,556.69
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,640.84,479.15
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,624.33,470.39
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,610.75,462.85
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,607.85,464.72
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,598.82,461.57
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,540.05,418.32
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,486.13,377.91
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,427.65,333.66
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,372.12,290.53
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,309.39,240.31
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,252.33,193.72
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,188.94,142.05
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,136.96,99.19
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,84.7,56.81
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,39.24,17.85
