Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,5.3,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.89,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.96,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.93,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.89,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.86,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,10.13,2.79
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,16.4,7.99
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,87.19,65.95
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,155.24,120.28
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,226.57,174.7
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,314.3,241.91
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,275.38,212.47
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,231.17,177.86
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,268.3,206.22
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,309.32,237.04
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,336.73,256.78
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,364.65,276.71
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,350.57,265.02
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,336.05,253.18
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,381.24,285.99
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,428.25,319.43
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,666.07,502.08
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,918.55,675.52
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,805.35,592.5
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,668.01,486.94
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,752.05,547.48
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,835.59,604.3
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,928.44,670.69
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,1008.82,719.32
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,935.66,670.68
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,851.02,608.18
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,796.74,570.72
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,746.82,535.37
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,862.19,622.22
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,950.29,681.19
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,924.33,665.3
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,895.69,648.91
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,723.61,534.96
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,549.11,408.28
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,562.12,421.34
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,562.96,424.4
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,619.05,470.07
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,649.57,495.76
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,596.27,457.85
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,543.19,419.4
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,486.49,377.28
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,430.63,334.49
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,370.19,286.43
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,313.11,239.54
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,250.73,187.89
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,194.89,140.6
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,135.39,91.3
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,86.25,49.86
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,34.42,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,10.93
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,39.13,27.86
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,56.65,43.69
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,75.08,56.93
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,95.03,73.01
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,110.52,70.5
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,180.07,113.48
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,231.44,157.64
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,285.6,204.66
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,334.63,250.05
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,372.78,284.09
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,414.52,317.59
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,451.23,345.81
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,499.61,382.24
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,550.48,419.74
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,510.21,387.22
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,452.27,340.52
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,606.89,462.76
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,790.58,595.66
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,772.05,578.35
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,735.66,544.73
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,727.81,537.13
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,715.4,526.05
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,838.03,619.08
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,963.51,702.42
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,870.16,636.71
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,760.0,551.95
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,886.57,648.42
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,1002.71,725.85
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,897.21,653.68
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,777.16,564.04
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,736.9,536.8
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,689.57,504.04
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,680.6,499.0
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,670.36,492.85
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,705.9,520.68
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,735.59,543.95
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,610.97,455.72
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,492.31,369.69
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,456.93,345.31
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,421.6,320.26
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,494.46,378.8
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,552.53,424.22
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,405.27,312.98
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,269.89,208.35
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,238.41,185.26
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,207.12,161.41
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,174.83,135.94
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,143.34,110.63
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,112.16,85.33
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,82.32,60.77
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,55.05,38.27
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,28.5,16.09
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,14.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,13.27,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,20.8,10.6
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,28.13,18.41
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,34.93,24.74
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,65.26,46.59
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,98.63,74.73
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,128.24,97.06
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,158.08,119.61
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,193.43,147.0
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,231.71,176.74
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,264.02,202.04
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,296.89,227.4
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,357.7,273.67
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,433.03,330.99
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,475.35,362.8
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,515.77,392.56
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,545.63,413.26
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,573.25,431.87
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,620.96,466.97
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,670.69,503.11
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,657.16,490.57
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,636.22,472.86
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,680.39,504.9
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,725.85,537.31
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,775.15,573.22
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,827.12,610.65
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,791.37,583.5
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,753.91,555.34
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,808.66,595.22
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,866.24,635.97
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,813.56,599.0
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,763.12,563.52
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,747.7,553.58
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,731.13,542.67
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,748.94,557.74
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,763.49,570.35
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,693.28,519.35
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,618.04,464.58
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,439.31,333.33
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,253.91,192.13
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,337.8,258.19
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,420.01,321.32
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,359.72,276.47
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,307.78,237.67
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,387.34,302.83
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,444.83,348.89
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,397.34,312.41
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,350.21,275.7
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,331.67,259.81
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,306.79,236.94
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,244.85,185.15
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,189.48,138.15
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,128.69,88.0
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,80.24,47.9
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,32.91,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,14.25,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,25.62,14.3
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,42.42,30.45
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,58.76,45.13
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,72.45,52.95
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,102.62,72.17
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,137.62,93.95
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,181.25,124.6
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,229.23,160.4
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,292.55,210.63
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,349.29,258.87
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,405.29,305.65
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,459.54,350.02
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,515.11,394.13
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,567.41,435.29
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,621.43,476.61
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,671.0,512.95
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,719.79,547.41
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,764.67,578.18
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,807.93,607.58
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,773.01,578.77
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,720.09,533.46
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,759.01,560.97
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,798.14,587.95
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,749.54,551.02
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,694.2,509.28
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,862.79,638.0
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,1027.31,749.78
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,1035.52,752.56
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,1040.4,754.31
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,1040.9,754.46
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,1037.95,752.51
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,1028.62,746.96
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,1015.98,739.39
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,998.56,729.47
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,978.0,717.54
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,951.3,700.91
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,921.97,682.54
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,888.1,660.56
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,851.97,637.01
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,811.27,610.2
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,772.43,584.53
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,691.58,529.31
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,614.82,473.7
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,571.01,442.03
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,525.01,407.82
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,468.46,365.39
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,414.61,323.89
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,357.28,278.13
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,302.45,233.06
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,243.12,184.19
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,187.97,137.72
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,130.42,89.83
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,82.34,49.59
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,33.8,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,21.75,11.45
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,28.58,18.9
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,34.95,24.86
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,45.55,27.62
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,89.24,46.73
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,136.24,78.39
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,191.18,121.92
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,244.16,166.65
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,300.48,214.58
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,355.84,261.97
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,413.03,309.74
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,468.59,355.04
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,527.49,401.35
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,580.81,442.88
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,633.77,483.03
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,683.7,518.95
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,732.5,552.06
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,777.62,581.92
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,820.94,610.19
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,860.23,634.44
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,897.15,656.84
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,929.29,676.9
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,958.62,695.02
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,984.03,710.53
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,1006.43,724.08
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,1023.31,734.12
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,1036.93,742.18
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,1045.29,745.92
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,1050.27,747.66
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,1050.28,747.47
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,1046.81,745.24
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,1037.86,740.14
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1025.51,733.03
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,1007.35,721.91
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,986.0,708.87
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,958.64,692.03
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,928.69,673.55
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,893.94,651.9
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,856.89,628.65
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,815.68,602.48
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,772.78,574.95
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,727.91,546.29
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,678.59,514.14
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,624.3,476.24
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,570.16,436.73
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,511.09,393.14
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,454.57,350.07
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,392.35,301.47
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,333.65,254.0
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,269.0,201.14
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,210.81,152.28
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,147.05,99.93
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,94.55,56.55
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,38.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,14.74,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.21,12.5
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,32.46,22.05
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,41.29,30.14
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,52.31,33.79
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,93.11,52.5
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,137.09,81.82
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,186.55,120.11
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,236.97,161.63
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,290.82,206.18
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,343.95,250.4
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,401.74,297.1
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,454.98,339.46
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,509.11,381.27
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,560.99,420.45
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,612.88,458.51
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,606.68,449.87
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,579.45,425.36
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,575.52,421.09
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,566.74,412.95
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,530.99,385.83
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,490.43,355.26
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,584.38,422.19
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,682.35,489.41
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,830.43,596.06
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,979.65,691.85
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,904.09,641.16
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,812.07,573.96
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,923.75,655.94
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,1023.94,719.48
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,917.1,649.93
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,795.58,563.16
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,653.82,468.3
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,511.77,369.21
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,757.43,551.12
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,962.55,687.14
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,786.37,569.67
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,602.97,437.99
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,631.46,461.56
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,647.52,475.2
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,588.05,434.02
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,530.65,394.09
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,610.14,457.92
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,661.88,499.62
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,609.11,461.68
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,556.39,423.5
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,499.43,381.91
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,443.04,339.45
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,381.48,291.29
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,323.62,244.59
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,260.03,193.22
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,202.91,145.9
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,141.51,95.99
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,90.11,54.08
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,37.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.86,13.7
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.29,24.26
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,45.16,33.19
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,55.81,36.75
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,94.59,54.24
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,137.91,84.71
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,181.96,119.97
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,228.99,159.0
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,277.4,199.42
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,326.04,239.49
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,375.16,278.95
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,432.5,323.58
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,501.71,376.48
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,552.52,415.27
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,603.41,453.2
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,650.78,487.7
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,697.15,520.74
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,666.07,493.01
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,612.88,449.02
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,727.17,534.67
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,854.53,621.36
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,885.02,639.66
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,913.04,657.1
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,936.7,670.37
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,954.33,679.78
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,971.05,690.05
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,984.95,698.61
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,991.5,703.12
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,995.02,705.89
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,994.46,705.77
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,990.81,703.84
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,981.62,698.99
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,969.45,692.37
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,951.41,683.03
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,930.64,671.97
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,903.23,655.25
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,876.79,639.19
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,842.52,617.86
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,806.48,595.24
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,764.22,568.2
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,720.98,540.21
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,672.8,507.93
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,624.44,474.85
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,572.57,437.64
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,521.22,400.04
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,463.51,357.35
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,405.72,313.5
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,346.75,267.52
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,291.68,223.34
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,231.4,174.37
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,177.63,129.94
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,121.79,84.48
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,72.08,44.29
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,30.87,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,15.73,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.86,13.64
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.09,24.9
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,46.74,34.52
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,58.16,39.03
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,96.51,57.14
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,137.75,84.39
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,184.68,120.24
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,232.15,159.01
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,283.76,201.77
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,334.61,243.94
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,387.79,287.03
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,439.39,328.08
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,494.45,370.47
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,544.61,408.88
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,594.95,446.52
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,642.31,480.31
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,689.07,512.86
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,732.31,542.56
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,774.23,570.44
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,812.19,594.29
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,848.22,616.68
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,877.27,635.28
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,905.49,653.36
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,930.24,669.52
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,952.37,684.05
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,968.39,694.38
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,981.57,703.01
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,989.88,708.63
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,995.21,712.48
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,994.97,712.55
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,991.57,710.75
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,983.03,705.77
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,971.39,698.94
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,954.3,688.34
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,939.7,679.49
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,908.24,659.95
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,875.09,639.34
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,841.44,618.01
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,808.53,597.08
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,766.53,570.05
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,723.58,542.13
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,676.15,510.8
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,628.43,478.11
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,574.5,439.38
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,521.6,400.56
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,464.49,358.11
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,407.12,314.41
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,347.89,268.19
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,292.66,223.86
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,232.83,175.17
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,179.47,131.01
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,123.38,85.37
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,76.27,47.23
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,31.41,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.21,12.35
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.06,21.49
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,40.37,29.07
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,50.0,31.93
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,89.62,49.52
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,132.66,77.97
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,180.99,115.31
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,229.94,155.97
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,282.49,200.19
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,320.33,236.83
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,338.29,254.57
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,404.36,304.67
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,496.89,375.06
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,548.06,414.16
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,599.23,452.38
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,648.37,487.19
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,694.79,519.05
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,738.27,547.65
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,780.23,574.92
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,817.49,597.59
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,852.65,618.63
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,884.24,638.38
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,913.32,656.45
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,938.77,671.25
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,961.52,684.32
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,978.07,694.42
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,991.63,702.75
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,1000.17,707.08
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,1005.57,709.57
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,1006.23,710.2
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,1003.61,708.92
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,995.22,704.16
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,983.62,697.54
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,966.41,687.47
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,946.21,675.59
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,920.89,660.88
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,893.01,644.47
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,860.28,625.36
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,825.4,604.68
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,787.82,581.13
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,744.85,553.68
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,697.98,522.71
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,650.47,490.95
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,596.93,453.06
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,543.15,414.01
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,486.04,372.05
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,430.75,330.22
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,368.01,281.53
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,309.99,235.19
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,248.69,185.43
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,192.47,138.94
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,132.53,90.5
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,83.21,50.98
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,35.36,1.61
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,26.52,14.8
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,37.73,26.12
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,49.94,37.07
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,61.6,42.24
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,98.32,60.31
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,138.75,87.4
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,184.7,122.68
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,199.17,144.55
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,190.08,144.68
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,228.76,174.18
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,270.16,205.59
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,358.48,272.09
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,484.52,367.64
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,491.86,372.16
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,479.0,360.15
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,515.48,385.89
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,552.0,410.99
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,647.42,484.14
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,759.44,567.03
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,794.86,588.92
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,828.73,610.03
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,858.44,629.2
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,886.79,647.42
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,909.32,660.43
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,932.03,673.55
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,947.86,683.23
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,961.07,691.3
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,965.76,694.26
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,971.26,697.93
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,939.8,675.16
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,902.89,645.87
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,827.71,594.94
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,756.85,546.1
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,735.28,532.33
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,712.65,517.5
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,742.06,541.46
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,772.49,565.42
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,740.89,544.68
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,707.62,523.04
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,704.57,523.91
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,697.61,521.64
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,650.05,489.46
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,600.02,455.19
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,548.09,417.88
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,497.27,380.65
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,440.8,338.87
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,386.95,298.08
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,328.82,252.64
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,274.8,209.51
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,212.74,159.99
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,161.16,118.11
