Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,108.49,75.83
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,63.46,40.0
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,27.25,1.49
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.51,14.69
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,40.97,28.76
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,51.57,38.44
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,63.23,43.79
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,99.33,61.79
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,142.6,96.95
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,172.0,124.09
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,209.38,154.87
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,241.05,180.72
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,289.94,217.43
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,351.49,264.15
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,383.5,288.92
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,411.01,309.27
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,474.31,357.14
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,545.1,410.1
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,583.67,436.65
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,620.31,461.27
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,652.89,483.29
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,683.45,503.51
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,713.84,522.7
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,742.82,540.61
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,810.4,591.0
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,883.3,641.21
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,856.79,620.2
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,821.38,590.86
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,825.71,593.44
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,829.74,595.55
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,833.49,598.05
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,835.55,599.48
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,823.91,591.54
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,810.68,582.68
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,776.81,558.21
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,742.25,533.36
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,671.78,484.99
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,608.41,440.81
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,715.35,521.04
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,812.78,591.92
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,741.0,542.77
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,665.73,491.49
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,683.11,507.65
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,687.57,514.16
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,641.04,482.93
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,596.44,452.67
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,523.4,399.34
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,455.49,348.92
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,421.93,324.67
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,386.2,297.72
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,329.35,253.14
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,276.13,210.52
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,214.24,161.09
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,163.15,119.51
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,111.3,77.5
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,66.9,41.93
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,29.73,3.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,27.29,15.24
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,37.76,26.0
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.17,36.24
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,58.39,39.46
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,95.37,56.19
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,136.05,82.97
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,182.57,118.7
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,220.32,157.18
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,244.21,182.26
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,299.5,221.51
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,386.49,287.5
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,441.22,331.22
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,494.92,373.11
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,507.72,382.0
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,500.85,374.31
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,585.04,439.0
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,691.97,518.47
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,636.49,472.29
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,557.07,408.06
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,616.5,450.08
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,680.31,493.71
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,705.48,510.06
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,730.08,526.11
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,763.01,547.95
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,796.22,569.71
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,784.79,560.26
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,771.02,549.51
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,888.45,637.21
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,995.89,708.65
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,995.76,707.97
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,992.45,706.23
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,983.47,701.0
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,971.44,693.95
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,954.41,683.79
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,934.51,671.86
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,807.48,586.76
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,673.33,489.05
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,680.24,498.27
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,688.66,507.53
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,626.51,464.32
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,572.88,426.7
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,553.85,415.87
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,537.08,406.01
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,455.91,346.53
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,386.77,295.01
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,363.5,278.95
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,336.02,258.67
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,286.53,219.89
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,239.44,182.27
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,191.27,143.56
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,146.95,107.29
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,101.93,70.81
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,62.76,39.21
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,28.02,3.51
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,16.22,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,27.28,15.19
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,41.34,29.05
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,51.6,38.46
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,72.59,56.66
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,101.3,73.85
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,119.53,89.34
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,132.57,101.23
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,137.62,105.07
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,141.4,107.74
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,163.4,124.54
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,186.0,141.67
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,246.83,187.68
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,314.25,237.86
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,334.0,251.45
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,353.19,264.48
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,388.35,289.19
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,424.52,314.16
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,476.89,350.95
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,533.57,390.04
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,443.59,324.17
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,346.69,252.75
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,475.22,345.93
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,608.96,439.0
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,628.19,451.59
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,647.25,464.71
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,736.32,528.9
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,825.51,591.78
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,796.17,569.53
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,764.72,546.43
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,621.19,447.49
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,474.83,343.42
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,742.98,544.7
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,978.25,705.26
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,961.05,693.15
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,940.93,680.91
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,916.47,666.09
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,889.34,649.48
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,856.2,629.64
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,825.22,611.15
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,784.99,585.1
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,743.31,557.84
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,696.34,526.12
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,648.73,493.63
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,597.01,456.36
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,544.62,417.69
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,487.49,375.06
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,432.16,332.66
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,372.22,285.67
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,316.04,240.34
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,254.79,190.33
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,199.81,144.53
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,138.95,95.04
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,90.04,55.65
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,38.46,7.08
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,28.64,16.17
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,47.05,33.73
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,62.13,47.19
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,76.31,59.56
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,111.13,73.9
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,139.62,91.7
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,177.8,120.29
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,220.51,158.69
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,249.84,185.4
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,304.83,226.12
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,380.19,283.83
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,429.61,323.25
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,482.81,364.87
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,532.16,403.19
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,581.96,440.94
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,631.98,477.68
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,681.01,513.02
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,724.61,543.7
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,767.0,572.21
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,806.18,597.3
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,842.76,620.39
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,874.18,640.53
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,903.19,658.97
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,929.1,674.23
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,952.55,687.81
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,969.49,697.8
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,983.52,706.28
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,992.68,710.46
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,998.78,712.77
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,999.72,713.04
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,997.42,711.38
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,988.92,705.86
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,977.26,698.44
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,961.06,688.21
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,941.93,676.18
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,917.11,660.54
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,889.71,643.26
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,861.56,625.5
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,826.62,603.21
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,786.84,577.82
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,745.58,551.23
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,698.97,521.37
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,651.68,490.6
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,601.17,454.78
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,549.63,417.34
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,492.91,375.71
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,437.93,334.19
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,378.77,288.35
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,322.84,243.66
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,260.68,193.83
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,204.74,147.78
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,145.17,99.15
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,94.79,58.36
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,40.15,8.38
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,27.28,15.08
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,37.81,26.01
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.24,36.28
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,57.28,43.41
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,93.94,55.02
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,135.14,81.97
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,182.12,117.97
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,229.14,156.26
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,281.63,199.97
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,333.51,243.73
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,387.61,288.4
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,442.6,332.71
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,496.75,375.26
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,548.01,414.4
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,599.28,452.37
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,649.14,488.4
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,696.54,521.79
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,739.96,550.92
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,781.86,578.75
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,820.28,602.93
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,856.7,625.54
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,888.33,645.86
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,917.41,664.46
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,941.48,678.35
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,962.67,690.34
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,979.96,701.23
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,994.25,710.28
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,1002.59,715.58
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,1007.78,719.01
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,1008.24,719.26
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,1005.42,717.54
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,997.82,712.89
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,986.99,706.28
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,970.05,695.84
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,950.11,683.56
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,923.39,666.9
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,894.32,648.72
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,862.06,628.18
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,831.92,609.03
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,791.95,583.36
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,750.47,556.5
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,703.62,526.37
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,656.07,495.33
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,603.38,457.89
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,552.46,420.66
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,495.1,378.33
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,439.47,336.14
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,378.65,288.92
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,321.61,243.32
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,259.69,193.11
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,204.03,147.01
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,142.77,97.4
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,93.56,57.92
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,40.12,9.29
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,15.73,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.94,13.24
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.38,23.98
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,45.28,32.92
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,51.2,38.23
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,89.21,48.89
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,132.94,77.3
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,182.08,115.19
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,231.42,155.84
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,288.24,203.4
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,341.88,248.87
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,397.48,294.93
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,451.35,338.53
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,509.32,383.79
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,561.33,423.28
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,613.06,461.29
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,662.1,496.42
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,710.31,529.27
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,754.7,558.51
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,797.4,586.26
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,835.95,609.94
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,872.32,631.9
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,904.22,651.76
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,933.39,669.75
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,958.27,683.52
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,980.18,695.32
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,997.11,705.03
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,1010.88,712.78
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,1019.98,716.57
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,1025.8,718.41
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,1026.25,718.5
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,1023.29,716.61
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,1014.92,711.5
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,1003.23,704.45
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,986.27,694.23
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,966.18,682.14
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,941.23,667.06
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,913.52,650.26
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,880.81,630.23
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,845.76,608.63
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,806.49,584.45
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,765.46,558.87
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,718.79,529.74
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,674.16,501.59
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,622.04,466.66
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,569.88,429.41
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,513.61,388.63
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,458.59,347.49
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,398.48,301.38
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,342.1,256.54
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,279.57,206.23
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,222.72,159.12
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,161.17,108.62
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,109.55,66.41
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,45.68,11.29
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.95,13.19
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,35.8,24.33
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.09,33.61
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,54.85,41.33
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,92.76,54.0
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,134.16,80.86
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,181.22,116.73
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,228.95,155.8
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,280.47,198.6
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,332.01,241.33
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,385.9,284.89
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,438.04,325.96
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,493.88,368.3
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,544.19,405.67
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,594.68,441.77
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,642.75,474.22
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,690.47,505.11
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,734.68,532.39
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,777.35,557.34
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,816.03,577.81
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,852.96,596.44
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,884.57,615.73
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,913.72,633.54
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,936.64,647.12
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,956.53,658.92
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,973.97,670.63
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,988.55,680.71
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,997.86,687.7
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,1004.18,693.02
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,1005.34,694.62
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,1003.3,694.43
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,996.08,691.21
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,985.69,686.18
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,968.28,676.28
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,947.94,664.69
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,927.64,653.75
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,899.6,637.9
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,866.3,618.12
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,830.92,596.9
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,789.23,571.36
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,746.3,544.74
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,698.78,514.3
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,652.42,483.86
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,597.77,445.99
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,544.13,408.01
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,486.88,367.04
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,431.58,326.29
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,368.96,279.0
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,308.89,232.32
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,248.16,184.4
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,193.75,140.34
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,134.52,92.83
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,85.41,53.9
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,37.66,10.14
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,25.71,13.68
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,39.82,27.67
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.11,37.01
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,59.57,45.34
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,95.52,58.6
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,135.38,84.64
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,180.87,118.99
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,225.97,155.17
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,276.24,196.3
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,322.5,235.98
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,360.82,267.58
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,377.72,281.62
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,379.78,282.62
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,381.3,283.26
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,379.89,281.16
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,301.26,222.93
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,217.77,160.26
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,342.81,252.59
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,472.64,344.42
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,584.52,424.72
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,705.8,509.37
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,765.72,549.84
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,827.94,591.8
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,885.46,635.59
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,945.15,675.24
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,961.82,685.58
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,975.65,694.57
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,925.12,661.17
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,867.17,617.17
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,605.58,439.67
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,329.42,240.37
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,529.34,387.43
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,723.65,522.03
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,839.96,608.68
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,937.64,676.12
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,874.86,635.23
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,809.7,589.1
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,758.51,555.08
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,707.33,520.55
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,733.1,543.51
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,741.13,551.31
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,694.89,521.39
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,649.55,491.84
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,598.6,455.79
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,547.74,418.97
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,491.08,377.15
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,436.17,335.5
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,378.03,289.65
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,322.92,244.98
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,261.64,195.38
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,206.38,149.6
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,146.29,100.55
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,97.32,60.75
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,41.63,11.75
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,14.74,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.32,11.87
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.4,22.42
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,42.96,31.09
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,50.29,37.62
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,86.92,49.51
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,128.15,75.97
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,174.93,111.4
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,222.06,149.88
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,273.39,192.57
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,324.79,235.38
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,378.4,278.93
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,396.78,295.63
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,393.82,293.11
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,348.52,259.11
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,294.51,217.66
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,385.03,283.42
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,479.64,349.64
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,610.38,447.34
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,766.97,556.26
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,805.46,577.7
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,842.1,598.62
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,873.65,617.76
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,902.77,635.3
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,927.87,648.98
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,950.28,660.95
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,966.99,670.78
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,980.77,678.94
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,991.12,685.76
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,998.43,690.86
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,999.56,691.71
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,997.45,690.75
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,842.56,591.08
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,671.27,470.39
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,823.93,582.65
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,945.13,662.34
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,915.55,644.07
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,889.12,629.14
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,856.65,611.45
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,822.1,592.19
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,781.72,567.6
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,739.93,541.75
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,693.93,513.41
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,648.95,484.91
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,596.19,448.21
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,544.02,411.04
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,487.56,370.06
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,432.97,329.29
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,372.43,282.54
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,315.74,237.52
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,252.52,187.39
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,198.07,143.07
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,139.1,95.77
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,90.25,56.98
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,39.6,11.79
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,25.71,13.53
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.05,23.77
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,45.37,33.12
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,52.88,39.74
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,89.54,52.34
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,129.92,78.1
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,176.07,112.8
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,223.4,150.89
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,275.05,193.08
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,325.88,235.02
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,379.12,277.86
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,430.69,318.3
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,485.8,359.84
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,536.13,397.49
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,586.68,434.11
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,634.15,466.57
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,681.09,497.55
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,724.69,525.89
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,767.0,552.2
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,805.23,574.78
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,841.88,596.07
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,873.15,615.46
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,902.01,633.34
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,846.44,594.87
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,774.63,540.48
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,881.17,618.28
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,983.49,683.34
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,991.9,686.64
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,997.26,689.07
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,998.47,690.52
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,996.47,690.13
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,988.76,686.38
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,977.93,680.81
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,961.55,671.43
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,942.22,660.32
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,919.29,647.41
