Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,893.49,632.66
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,752.75,541.53
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,608.84,439.51
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,692.91,505.73
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,750.87,548.72
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,704.44,519.2
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,657.25,489.42
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,605.45,454.01
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,554.96,418.12
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,498.87,377.65
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,444.37,337.13
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,385.44,291.45
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,329.51,246.79
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,268.06,197.79
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,212.56,152.35
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,152.75,103.98
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,102.44,63.44
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,43.18,12.96
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.52,10.98
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,32.64,21.63
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,42.22,30.3
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,48.29,35.73
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,85.74,48.32
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,127.51,74.88
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,174.9,110.68
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,222.57,149.72
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,274.23,192.87
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,325.55,235.91
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,381.63,281.68
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,433.94,323.6
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,487.48,365.21
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,538.22,403.54
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,589.07,440.79
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,636.89,474.83
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,685.08,508.14
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,728.67,537.53
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,770.84,565.33
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,808.84,588.91
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,844.87,610.96
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,877.02,631.55
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,906.74,650.53
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,859.2,616.27
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,795.63,565.57
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,894.55,639.49
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,988.36,700.39
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,997.91,704.65
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,1004.36,707.63
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,901.35,639.95
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,783.74,553.87
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,895.46,638.36
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,985.62,698.67
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,968.94,688.06
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,949.25,676.32
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,749.33,542.3
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,543.22,391.47
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,702.72,514.27
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,827.65,604.58
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,706.57,520.79
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,586.54,432.96
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,630.63,470.79
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,653.7,492.4
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,601.08,454.66
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,549.01,416.89
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,492.67,375.57
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,438.06,334.4
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,378.09,288.11
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,321.7,243.28
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,259.98,193.41
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,202.86,146.38
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,144.37,98.91
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,95.49,59.68
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,41.51,12.98
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,14.74,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.38,11.48
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.3,22.99
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,44.64,32.34
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,49.25,36.54
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,86.02,48.28
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,128.05,74.81
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,175.69,110.78
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,223.64,149.72
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,276.84,193.99
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,331.39,239.8
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,385.25,284.23
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,438.62,327.22
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,493.62,370.17
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,547.61,411.73
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,598.71,450.12
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,647.54,485.12
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,695.7,518.27
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,739.47,546.17
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,781.61,572.55
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,820.56,596.68
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,857.43,619.19
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,889.46,639.63
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,918.86,658.33
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,942.43,671.89
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,962.79,683.4
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,979.49,693.73
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,993.16,702.21
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,1002.29,706.78
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,1008.29,709.48
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,1009.58,710.49
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,1007.57,709.56
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,999.79,705.42
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,988.78,699.36
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,972.15,689.24
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,952.49,677.28
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,928.01,662.55
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,900.82,646.09
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,868.41,627.22
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,833.8,606.75
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,797.48,583.96
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,755.62,557.21
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,709.05,527.83
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,661.72,497.44
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,480.16,363.64
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,315.07,237.25
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,397.57,303.58
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,445.27,340.43
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,383.75,292.46
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,326.23,246.68
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,264.77,197.24
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,209.28,151.5
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,147.56,101.27
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,97.68,61.12
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,42.22,13.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.41,11.43
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.33,23.12
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,44.68,32.52
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,47.92,35.49
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,84.2,46.7
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,131.59,82.66
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,169.49,115.82
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,210.09,151.1
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,239.92,177.12
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,297.24,217.26
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,386.6,284.48
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,440.48,327.72
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,499.06,373.23
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,493.02,368.6
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,464.8,344.98
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,521.43,386.02
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,585.59,431.42
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,555.96,408.03
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,517.81,378.31
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,591.99,431.2
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,670.58,485.69
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,734.35,530.69
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,801.71,577.66
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,813.34,583.67
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,823.09,588.74
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,859.08,614.12
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,894.21,638.74
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,952.04,684.72
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,1000.12,716.8
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,891.7,643.28
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,768.86,551.83
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,738.91,532.1
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,701.83,507.01
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,836.34,610.46
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,940.17,684.34
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,915.56,668.27
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,893.38,654.66
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,737.74,546.64
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,581.83,430.45
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,449.16,334.78
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,315.96,235.6
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,484.71,369.43
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,626.19,477.62
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,521.55,398.84
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,425.86,326.36
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,357.65,275.29
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,289.98,223.66
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,249.22,191.84
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,209.69,160.31
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,168.48,127.21
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,129.55,95.39
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,90.9,63.95
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,56.16,35.86
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,25.87,7.55
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.83,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,19.31,8.25
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,38.05,26.14
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,56.33,42.38
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,72.36,56.4
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,94.28,70.17
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,121.12,90.5
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,150.57,113.01
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,180.81,135.98
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,217.42,164.04
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,242.29,183.95
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,268.89,204.72
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,292.3,222.12
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,314.99,238.62
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,350.63,265.08
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,387.39,292.1
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,449.49,337.68
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,519.07,387.92
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,571.19,425.69
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,628.37,466.69
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,656.49,485.9
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,683.87,504.57
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,678.8,499.1
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,669.79,490.99
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,492.09,363.44
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,302.78,223.23
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,220.67,162.75
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,138.07,100.53
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,151.85,111.15
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,165.65,121.67
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,177.49,130.64
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,189.32,139.61
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,224.28,165.92
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,259.35,192.1
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,274.72,203.58
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,290.11,215.12
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,251.34,186.6
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,212.67,157.97
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,142.21,104.99
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,72.63,51.44
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,155.94,116.51
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,240.55,181.46
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,182.64,137.4
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,125.57,93.49
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,120.22,89.71
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,114.91,85.87
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,89.68,66.36
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,64.76,46.79
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,55.08,39.14
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,45.39,31.38
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,36.2,23.96
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,27.02,16.42
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,19.29,9.93
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,11.57,3.42
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.41,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,10.61,1.91
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,21.71,12.52
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,32.83,22.43
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,47.34,35.08
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,61.48,44.8
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,98.78,74.0
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,140.24,105.99
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,186.38,136.18
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,255.35,186.16
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,303.78,224.04
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,359.12,267.27
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,413.87,309.88
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,482.93,362.99
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,533.61,401.38
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,584.38,438.75
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,527.74,393.6
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,442.64,325.51
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,590.86,439.72
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,767.79,566.08
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,806.03,589.14
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,842.22,611.61
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,820.7,595.37
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,784.15,564.01
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,863.76,622.96
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,943.37,674.01
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,914.81,653.59
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,873.47,619.39
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,936.0,668.13
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,988.85,703.07
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,989.32,703.18
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,986.65,701.82
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,898.73,644.16
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,796.35,569.88
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,826.52,592.67
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,848.1,608.95
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,875.14,632.92
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,887.01,642.0
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,806.95,589.63
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,726.85,532.4
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,742.22,547.88
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,741.18,549.22
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,694.73,519.1
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,649.23,489.36
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,597.86,452.87
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,546.87,415.9
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,490.49,374.3
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,435.89,332.97
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,376.2,286.75
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,320.08,242.08
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,259.11,193.19
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,202.75,147.02
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,143.76,99.34
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,94.66,60.04
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,41.6,14.27
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,13.27,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,20.99,9.1
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.36,19.66
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,39.38,27.85
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,41.55,29.98
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,77.32,41.18
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,120.0,67.47
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,168.07,103.41
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,216.59,142.79
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,271.95,188.51
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,318.76,230.24
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,355.63,261.64
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,411.74,304.41
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,485.21,359.94
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,539.01,399.65
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,589.89,436.16
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,638.32,469.81
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,685.89,501.62
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,729.71,529.64
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,771.97,556.31
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,810.44,579.07
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,846.78,600.17
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,824.91,582.97
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,787.61,550.73
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,869.27,608.86
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,951.56,658.14
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,969.2,667.87
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,983.88,676.51
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,993.1,681.95
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,999.23,685.67
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,1000.16,687.02
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,997.84,686.54
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,990.27,681.59
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,979.51,674.84
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,963.64,665.92
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,944.76,655.25
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,916.3,638.7
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,890.85,624.06
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,858.52,606.25
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,824.1,586.95
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,753.51,542.9
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,682.37,494.92
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,627.78,459.66
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,574.49,424.3
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,551.17,410.23
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,524.83,393.03
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,424.34,319.57
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,334.42,252.56
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,288.24,217.54
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,243.51,182.59
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,196.74,145.97
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,153.06,110.95
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,109.16,75.7
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,70.22,44.47
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,31.67,10.2
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.54,9.89
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,37.13,25.11
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.05,35.01
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,57.34,43.12
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,91.78,57.07
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,130.92,81.69
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,175.63,114.4
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,220.82,149.69
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,269.75,188.43
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,318.17,227.58
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,369.32,268.0
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,419.38,306.07
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,471.05,343.85
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,519.95,379.03
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,569.45,413.5
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,615.9,445.16
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,661.9,475.69
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,704.65,504.84
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,746.87,533.19
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,783.68,557.25
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,818.68,580.06
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,849.69,599.84
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,878.67,618.34
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,906.46,634.8
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,932.36,650.03
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,949.5,662.07
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,963.91,672.61
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,914.47,640.58
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,857.95,599.25
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,834.9,584.95
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,813.52,571.28
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,500.56,361.57
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,175.54,125.98
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,134.76,96.55
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,94.15,66.24
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,63.96,43.45
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,33.89,20.5
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,42.6,27.33
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,51.3,34.19
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,57.1,38.76
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,62.9,43.36
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,164.66,122.42
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,267.02,200.54
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,252.15,190.2
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,236.81,179.63
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,269.32,206.61
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,288.37,222.34
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,248.36,191.38
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,209.27,160.56
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,168.46,127.71
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,130.0,96.21
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,92.09,65.02
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,57.56,36.8
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,26.44,8.16
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.21,8.11
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,30.82,19.98
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,40.89,29.1
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,62.85,48.08
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,95.91,70.47
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,112.54,72.25
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,168.32,105.65
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,215.58,143.91
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,266.93,186.45
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,318.46,229.79
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,372.39,274.35
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,379.49,283.29
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,361.72,269.95
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,395.39,294.1
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,429.23,317.72
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,538.37,400.53
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,677.21,502.05
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,721.97,531.78
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,764.42,559.59
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,803.31,583.62
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,840.29,606.14
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,872.04,626.33
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,901.38,644.93
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,927.59,660.18
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,951.29,673.78
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,968.93,684.57
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,983.64,693.61
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,992.92,699.73
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,999.14,704.06
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,1000.69,705.22
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,999.01,704.49
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,765.08,549.87
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,508.55,364.22
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,746.72,541.47
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,945.76,675.25
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,919.59,657.72
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,886.8,637.69
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,854.64,618.29
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,820.46,597.39
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,679.59,500.49
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,547.09,403.5
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,526.91,392.38
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,503.64,378.18
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,533.17,403.49
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,543.82,414.01
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,487.26,372.25
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,432.56,331.08
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,373.32,285.43
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,317.63,241.25
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,254.89,190.65
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,200.32,145.67
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,143.8,99.6
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,95.94,60.92
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,42.33,14.84
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.23,7.81
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.08,20.91
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.32,31.02
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,49.65,36.7
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,83.26,48.52
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,123.13,72.7
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,168.81,106.24
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,215.79,143.92
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,266.89,185.87
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,317.94,227.99
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,371.49,271.26
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,423.1,312.13
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,475.72,352.51
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,528.51,392.41
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,579.3,429.88
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,627.31,463.72
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,674.75,496.26
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,617.27,450.76
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,535.57,386.87
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,676.65,492.0
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,837.52,601.62
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,868.26,619.68
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,898.1,638.1
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,922.69,652.18
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,944.6,664.57
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,961.85,675.43
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,976.29,684.64
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,986.97,690.2
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,994.73,694.03
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,995.91,695.33
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,993.94,694.83
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,986.81,691.22
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,976.57,685.79
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,960.82,676.99
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,947.58,669.85
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,920.72,654.36
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,896.24,640.39
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,868.78,625.38
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,834.34,605.61
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,795.3,581.32
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,754.66,555.69
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,708.29,526.7
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,661.19,496.67
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,610.66,461.56
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,558.92,424.41
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,502.66,383.42
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,447.98,342.39
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,388.15,296.25
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,331.55,251.21
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,270.05,201.64
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,214.32,155.59
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,154.68,106.62
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,103.58,65.06
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,44.68,15.42
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.27,7.59
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.5,19.67
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,40.19,28.5
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,45.47,33.22
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,79.56,44.45
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,121.58,69.69
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,169.36,104.79
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,218.1,143.8
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,270.76,186.78
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,323.35,230.63
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,380.9,277.51
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,433.66,319.32
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,487.62,360.76
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,539.06,398.97
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,590.61,436.01
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,639.66,470.44
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,689.23,504.23
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,733.34,533.49
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,775.97,560.95
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,814.72,584.45
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,851.51,606.45
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,884.5,627.1
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,915.01,646.13
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,938.37,659.27
