Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,958.64,670.52
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,975.89,681.31
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,990.21,690.38
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,1000.11,695.8
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,1006.97,699.44
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,1008.18,700.76
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,1006.16,700.22
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,998.42,696.63
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,987.49,691.16
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,971.49,682.21
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,952.5,671.45
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,927.79,657.36
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,900.45,641.54
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,872.57,626.31
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,837.68,606.28
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,797.89,581.53
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,756.61,555.51
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,709.78,526.26
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,662.22,495.98
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,611.11,460.37
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,559.01,422.99
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,502.01,381.52
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,446.7,340.12
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,385.68,293.29
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,328.26,247.87
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,266.73,198.6
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,211.1,152.95
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,149.8,103.08
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,99.69,62.67
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,43.41,14.92
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,13.27,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,22.49,8.59
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,37.47,25.25
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,51.93,38.2
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,56.79,42.71
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,88.08,54.61
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,127.01,78.46
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,171.94,111.25
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,216.92,146.78
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,267.45,187.93
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,317.68,229.6
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,370.65,272.76
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,422.01,313.9
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,475.56,355.64
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,528.16,395.49
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,578.67,432.79
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,627.0,467.65
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,675.3,501.62
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,719.47,531.33
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,762.4,558.54
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,801.82,583.19
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,838.34,605.65
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,870.39,626.06
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,900.09,644.86
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,925.44,659.66
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,948.11,672.7
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,965.61,683.6
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,980.25,692.77
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,990.06,697.74
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,996.89,700.93
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,997.64,701.58
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,995.21,700.37
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,988.1,696.55
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,977.86,690.85
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,962.09,682.83
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,943.39,673.09
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,924.28,662.03
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,897.32,645.82
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,864.61,625.47
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,829.8,603.65
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,789.15,577.73
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,747.25,550.74
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,702.37,522.29
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,655.05,491.38
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,601.02,453.85
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,547.92,416.07
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,490.8,374.12
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,435.62,332.58
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,374.29,284.75
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,314.87,237.4
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,253.73,188.74
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,199.11,144.34
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,139.78,96.64
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,90.54,57.67
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,38.57,13.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.12,6.69
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,37.58,25.29
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,54.92,40.69
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,68.83,52.9
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,92.67,66.72
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,113.37,83.53
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,128.87,97.15
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,170.49,127.32
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,219.59,163.78
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,232.0,174.52
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,235.46,177.46
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,267.78,201.41
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,301.26,225.94
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,344.02,257.12
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,388.94,289.51
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,374.22,277.19
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,355.89,262.15
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,401.68,295.27
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,449.01,329.04
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,596.27,437.52
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,758.44,552.27
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,750.77,542.7
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,738.25,530.48
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,787.29,563.37
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,838.5,596.89
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,903.67,646.04
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,968.42,688.62
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,977.91,694.01
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,984.4,697.88
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,985.81,698.22
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,984.09,696.69
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,976.71,690.78
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,966.24,683.01
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,950.32,673.06
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,931.53,661.37
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,908.01,646.92
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,881.9,630.83
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,849.77,612.25
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,815.6,592.15
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,777.05,567.7
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,736.88,541.95
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,692.97,514.4
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,646.68,484.35
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,596.17,448.91
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,545.74,412.69
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,489.68,371.88
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,435.4,331.25
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,377.06,285.89
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,321.75,241.69
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,260.45,192.92
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,203.66,146.72
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,145.05,99.28
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,96.02,60.05
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,42.05,14.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.06
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,35.62,23.7
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,54.12,40.18
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,71.53,55.4
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,90.88,66.07
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,111.96,83.05
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,128.96,97.54
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,168.06,126.19
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,213.36,160.0
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,263.93,197.74
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,319.56,239.85
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,364.0,273.93
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,410.32,308.92
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,449.43,337.74
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,488.28,365.7
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,567.63,426.84
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,666.61,501.46
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,710.56,531.69
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,753.42,559.54
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,793.51,584.89
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,832.27,608.99
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,864.95,628.7
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,892.74,644.96
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,919.16,660.22
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,939.92,671.65
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,921.0,656.68
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,893.93,631.76
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,865.3,611.27
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,830.91,587.08
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,853.62,602.62
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,871.21,614.59
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,934.13,661.75
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,980.22,691.1
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,910.23,646.28
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,831.58,589.58
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,740.79,527.96
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,659.24,471.2
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,754.61,545.71
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,826.9,599.76
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,720.06,526.33
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,611.65,448.12
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,591.15,436.32
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,561.07,417.24
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,510.34,381.4
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,460.28,345.51
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,437.91,330.66
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,408.83,309.71
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,351.9,266.15
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,298.65,224.39
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,240.88,178.73
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,188.59,136.47
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,132.95,91.86
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,83.22,52.58
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,36.95,12.04
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.86,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,15.44,3.1
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,33.55,21.9
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,51.09,37.44
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,69.66,53.57
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,87.2,64.45
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,100.57,75.39
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,109.07,82.57
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,166.76,121.97
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,245.7,179.59
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,289.9,214.95
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,335.92,251.3
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,383.61,288.26
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,431.16,324.52
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,478.86,360.4
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,529.84,398.1
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,598.17,450.38
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,682.31,513.3
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,695.69,517.42
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,695.39,511.25
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,766.76,565.16
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,847.3,618.84
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,879.6,637.92
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,909.33,655.33
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,933.33,669.14
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,954.14,680.85
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,972.25,691.94
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,987.36,701.14
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,997.47,706.06
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,1004.47,709.08
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,1005.74,710.07
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,1003.71,709.11
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,996.9,705.2
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,986.81,699.34
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,927.35,661.25
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,859.3,611.7
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,890.21,638.99
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,900.09,646.33
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,868.16,626.32
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,834.02,604.97
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,799.58,583.31
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,759.2,557.44
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,712.95,528.39
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,665.84,498.24
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,614.73,463.94
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,563.72,427.88
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,507.62,386.76
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,451.94,344.81
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,391.71,297.58
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,334.9,251.82
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,272.96,202.17
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,216.96,156.12
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,154.96,105.79
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,102.58,63.79
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,44.28,14.33
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,11.8,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,20.1,5.16
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,34.78,22.85
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,46.07,33.2
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,51.52,38.22
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,79.39,47.52
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,118.7,70.79
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,164.13,103.83
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,209.29,139.79
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,260.06,181.73
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,311.01,224.73
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,364.52,269.18
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,419.23,313.7
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,473.0,356.53
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,524.33,396.31
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,575.93,435.16
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,624.11,470.7
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,671.94,505.13
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,717.19,536.77
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,760.06,565.64
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,799.58,590.9
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,837.3,614.65
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,870.03,634.55
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,900.35,652.66
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,926.64,668.21
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,950.31,681.96
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,968.82,693.49
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,984.37,703.14
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,994.99,708.46
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,1002.51,711.88
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,1004.82,713.23
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,1003.85,712.61
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,997.59,707.51
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,988.07,700.47
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,972.4,691.06
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,953.67,679.77
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,927.68,663.77
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,899.32,646.25
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,867.67,627.84
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,838.23,610.77
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,796.99,584.24
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,754.45,556.64
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,707.84,527.02
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,660.53,496.41
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,607.72,459.06
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,554.36,420.23
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,497.83,379.54
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,443.09,338.89
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,379.88,289.95
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,321.18,243.27
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,256.94,191.43
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,201.67,145.93
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,140.82,97.05
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,90.84,57.64
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,38.63,12.17
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.41,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.61,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,25.1,14.9
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,39.36,27.54
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,56.65,42.56
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,74.15,54.64
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,107.83,75.44
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,161.21,111.0
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,198.87,134.41
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,261.32,180.38
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,316.29,226.77
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,370.83,272.24
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,424.0,315.76
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,478.75,359.36
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,533.25,401.41
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,584.99,440.29
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,633.8,476.01
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,681.9,510.29
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,726.26,539.13
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,769.06,566.44
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,808.43,591.21
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,845.73,614.32
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,878.6,635.34
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,908.91,654.55
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,932.61,668.21
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,953.04,679.71
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,970.7,690.58
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,985.36,699.56
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,994.51,703.56
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,1000.53,705.64
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,1001.88,706.36
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,999.97,705.12
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,992.32,700.68
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,981.53,694.35
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,966.1,685.15
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,947.67,674.09
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,922.68,658.82
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,895.18,641.92
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,867.84,626.45
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,833.49,606.15
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,793.19,580.38
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,751.51,553.46
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,705.43,524.49
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,658.61,494.46
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,606.73,457.89
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,554.14,419.71
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,497.54,378.34
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,442.74,337.14
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,382.26,290.51
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,325.4,245.37
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,263.08,195.51
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,205.66,148.6
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,145.86,100.18
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,96.2,60.49
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,42.33,13.27
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,20.08,3.74
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,34.38,22.42
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.38,32.59
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,51.25,37.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,78.52,46.88
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,91.17,59.16
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,81.47,59.93
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,149.69,108.85
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,233.56,170.58
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,231.16,171.98
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,215.61,161.5
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,296.62,221.67
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,390.31,290.98
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,435.97,324.17
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,483.81,358.5
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,569.31,423.71
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,678.94,505.14
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,723.74,535.22
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,767.12,563.74
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,806.44,588.23
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,843.93,611.22
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,876.94,630.69
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,907.46,648.32
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,933.04,662.94
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,955.74,675.73
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,974.02,687.09
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,989.3,696.62
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,1000.06,703.36
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,1007.68,708.24
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,1009.56,709.6
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,1008.12,709.02
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,1001.38,703.72
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,991.37,696.51
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,975.67,687.25
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,956.89,676.13
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,931.68,660.92
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,903.99,644.13
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,872.55,626.11
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,843.19,609.43
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,802.77,583.9
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,760.88,557.21
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,714.11,527.98
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,666.56,497.68
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,613.61,460.96
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,562.72,424.24
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,504.92,382.27
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,448.84,340.4
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,387.2,293.18
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,329.5,247.63
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,266.95,197.78
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,209.21,150.73
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,147.67,101.16
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,96.9,60.81
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,42.54,12.91
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,10.32,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,19.59,2.66
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,35.33,23.13
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,48.88,35.49
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,63.23,48.09
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,89.03,61.22
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,121.87,82.73
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,158.61,109.64
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,199.6,141.47
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,243.96,176.53
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,276.39,204.24
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,305.61,227.99
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,236.55,177.01
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,156.72,115.9
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,168.33,124.27
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,180.21,132.68
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,281.76,208.05
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,387.53,284.15
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,401.41,292.61
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,414.83,300.94
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,462.22,333.7
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,511.16,366.94
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,530.89,380.02
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,550.59,393.13
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,470.13,335.84
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,386.86,276.19
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,560.64,399.91
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,735.6,518.41
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,776.45,544.65
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,813.47,568.91
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,906.33,636.48
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,988.87,690.25
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,919.47,645.36
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,845.21,592.05
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,896.37,631.97
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,934.5,657.84
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,912.32,644.02
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,887.3,628.85
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,854.7,609.78
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,820.04,589.27
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,779.67,563.88
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,740.24,538.95
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,689.86,507.57
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,640.3,474.63
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,476.51,355.81
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,325.84,242.92
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,385.77,291.34
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,427.69,323.47
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,363.91,274.76
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,307.59,230.83
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,246.84,182.76
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,192.7,139.08
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,133.84,92.36
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,82.15,51.96
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,36.56,10.37
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.83,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.74,1.37
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,36.74,24.27
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,52.57,38.73
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,65.8,50.45
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,92.79,62.99
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,99.72,69.64
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,89.54,66.89
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,130.21,98.33
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,169.21,128.0
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,165.04,124.54
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,155.0,116.36
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,236.34,177.82
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,325.7,244.1
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,375.38,280.14
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,432.04,320.93
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,410.58,303.51
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,384.3,282.38
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,481.43,352.87
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,586.8,426.99
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,693.04,505.57
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,813.49,590.01
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,845.71,610.04
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,875.9,629.19
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,812.86,581.27
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,733.71,519.48
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,765.55,542.02
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,797.26,563.76
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,892.87,633.08
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,982.01,691.41
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,842.64,596.98
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,687.63,485.21
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,836.43,595.57
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,965.15,683.66
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,949.64,673.5
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,931.29,662.57
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,906.6,647.58
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,879.59,631.1
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,752.31,544.58
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,628.34,454.97
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,688.89,503.76
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,730.58,537.82
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,606.5,449.7
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,492.68,366.68
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,516.31,387.3
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,521.04,393.13
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,463.84,351.28
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,409.16,310.51
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,343.84,260.72
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,280.66,211.72
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,221.45,165.36
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,169.01,123.66
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,109.58,76.86
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,62.44,40.49
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,27.75,6.92
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.01
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,37.39,24.64
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,56.92,42.17
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,66.87,51.13
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,92.73,62.64
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,125.06,81.37
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,167.66,111.68
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,203.56,144.8
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,228.3,168.44
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,280.37,205.79
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,359.18,265.85
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,410.02,306.32
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,463.77,348.06
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,514.81,387.39
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,566.65,426.3
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,615.14,462.04
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,665.02,497.96
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,709.95,530.4
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,753.92,561.11
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,793.67,586.83
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,831.86,611.24
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,865.26,633.1
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,896.49,653.41
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,919.82,667.16
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,940.07,678.85
