Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,958.67,690.66
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,974.58,700.73
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,984.26,705.28
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,991.03,708.0
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,992.81,708.81
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,991.54,707.74
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,983.73,701.32
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,972.95,693.12
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,956.79,683.01
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,937.86,671.2
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,914.58,656.6
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,892.01,642.52
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,859.43,623.11
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,824.94,602.3
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,783.61,575.59
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,741.19,547.92
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,693.65,516.53
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,645.83,484.12
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,591.49,446.34
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,538.25,408.44
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,477.02,363.57
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,421.18,321.56
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,358.55,273.39
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,300.92,228.01
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,239.27,178.82
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,181.24,132.04
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,123.13,85.92
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,72.35,46.43
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,32.82,8.18
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,18.64,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,33.56,21.46
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,48.91,35.44
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.09,39.49
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,77.44,47.87
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,116.62,70.23
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,161.93,102.51
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,200.03,140.11
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,226.99,167.57
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,265.67,197.65
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,311.01,232.68
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,377.75,283.07
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,472.15,355.71
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,523.91,395.79
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,575.95,435.04
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,625.04,470.2
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,673.79,504.02
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,719.1,535.7
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,762.02,564.43
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,801.49,589.48
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,839.15,613.02
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,789.64,573.99
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,721.39,517.45
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,836.76,603.8
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,955.48,682.44
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,890.24,637.21
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,808.02,573.83
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,793.51,563.21
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,777.06,551.0
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,899.81,643.16
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,1006.67,714.42
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,883.09,630.25
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,746.33,528.66
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,743.21,528.22
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,738.25,526.03
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,638.72,457.18
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,548.93,393.84
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,539.7,389.86
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,529.01,384.56
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,664.28,489.39
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,761.91,561.66
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,715.44,531.68
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,668.11,501.23
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,614.16,463.99
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,562.16,426.16
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,504.85,384.26
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,449.16,342.33
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,386.93,294.26
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,328.93,248.1
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,266.28,197.39
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,209.84,150.74
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,146.95,99.95
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,96.43,59.55
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,41.61,9.66
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,10.32,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,17.66,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.15,16.94
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.19,27.16
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,42.7,30.54
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,65.4,36.25
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,106.69,58.69
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,154.12,92.44
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,201.7,130.17
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,257.38,176.16
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,310.45,221.3
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,365.77,267.58
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,419.46,311.1
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,477.42,356.39
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,529.33,396.54
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,581.16,435.41
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,630.61,471.6
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,679.25,506.2
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,724.78,536.01
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,768.75,564.36
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,808.46,589.49
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,846.0,612.91
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,879.42,634.5
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,910.25,654.3
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,930.69,665.81
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,947.16,674.75
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,965.27,686.26
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,980.45,695.92
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,990.2,700.93
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,996.87,704.08
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,998.92,705.58
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,997.75,705.15
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,990.37,700.83
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,979.83,694.61
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,964.2,684.91
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,945.6,673.39
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,923.86,660.14
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,894.66,642.01
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,862.32,622.87
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,827.87,602.17
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,786.57,575.59
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,746.43,549.61
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,699.54,519.6
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,652.16,488.1
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,597.48,449.94
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,544.03,411.79
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,486.22,369.47
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,430.56,327.66
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,364.82,277.18
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,306.85,231.45
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,245.0,181.93
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,190.14,137.41
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,127.44,87.71
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,78.88,49.81
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,35.27,7.27
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,25.73,15.02
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,35.55,24.22
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,39.67,28.1
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,63.68,34.89
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,105.29,57.09
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,153.04,91.03
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,203.03,131.09
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,256.97,175.84
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,312.63,222.67
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,367.92,268.6
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,421.68,312.49
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,476.38,355.83
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,528.76,396.03
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,583.27,436.41
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,632.35,470.74
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,680.45,503.17
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,725.56,532.43
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,769.2,559.71
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,808.01,583.57
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,844.62,605.71
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,877.86,626.73
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,908.61,646.05
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,933.5,660.17
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,955.47,672.38
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,973.95,683.81
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,989.42,693.39
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,998.85,698.03
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,1005.11,700.79
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,1006.67,702.19
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,1004.96,701.67
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,996.97,697.47
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,985.78,691.36
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,970.96,684.5
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,953.1,675.71
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,928.09,660.86
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,900.51,644.32
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,873.73,629.6
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,839.81,609.95
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,799.66,584.6
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,758.03,558.0
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,711.27,528.27
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,663.78,497.57
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,611.94,460.96
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,559.1,422.59
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,501.42,380.43
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,445.51,338.45
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,383.38,290.68
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,325.4,244.81
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,261.78,193.68
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,203.47,146.02
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,141.5,96.48
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,90.86,56.52
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,39.82,7.37
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.83,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,18.78,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,33.13,20.83
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,48.88,35.33
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,53.71,39.97
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,76.0,47.78
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,114.93,69.52
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,160.55,101.59
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,197.1,137.4
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,222.69,163.28
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,277.28,201.12
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,362.63,264.97
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,415.48,307.38
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,469.48,349.55
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,520.64,388.37
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,574.21,427.71
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,622.45,461.11
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,669.75,492.72
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,713.82,522.03
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,756.78,549.15
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,793.87,571.18
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,828.68,591.34
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,861.48,611.12
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,892.12,629.3
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,914.36,640.91
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,933.55,650.55
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,951.13,661.2
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,966.02,670.23
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,974.68,674.08
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,980.44,676.25
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,981.77,677.93
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,980.11,677.89
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,971.97,672.5
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,960.92,665.43
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,948.57,660.43
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,929.51,651.19
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,902.03,635.46
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,872.54,618.33
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,839.72,598.25
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,805.16,576.93
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,764.48,551.57
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,722.71,524.64
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,674.59,493.58
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,626.39,461.8
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,570.48,423.83
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,518.81,387.85
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,460.84,346.1
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,405.58,305.31
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,344.08,258.87
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,287.35,215.01
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,222.69,164.73
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,169.74,122.84
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,114.2,79.14
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,64.76,40.85
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,29.48,3.66
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,28.05,16.77
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,45.65,32.76
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,65.06,49.74
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,82.86,61.24
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,106.27,79.05
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,131.24,98.06
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,168.35,125.14
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,207.43,153.88
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,263.78,193.96
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,337.94,249.11
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,382.18,283.23
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,424.68,314.82
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,490.8,364.59
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,573.93,426.17
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,623.52,461.36
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,672.82,495.5
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,719.17,525.82
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,763.21,553.01
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,803.03,577.19
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,841.0,599.88
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,795.02,564.78
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,730.32,512.96
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,837.71,590.29
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,947.2,660.36
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,965.23,670.91
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,980.37,680.43
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,990.12,685.6
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,996.85,689.0
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,999.0,690.82
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,998.0,690.82
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,996.27,690.82
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,985.44,685.23
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,969.54,676.57
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,950.67,666.09
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,927.35,652.77
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,901.29,637.68
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,868.22,619.04
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,833.01,598.81
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,792.84,573.8
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,751.18,547.53
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,706.36,519.87
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,659.0,489.67
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,605.6,452.44
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,552.73,414.71
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,494.58,372.84
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,438.39,331.18
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,376.78,284.23
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,319.06,238.93
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,254.12,187.53
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,198.24,142.23
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,138.03,93.96
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,88.19,54.34
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,38.3,4.2
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,27.1,15.91
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.43,27.53
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,45.94,33.45
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,67.73,40.48
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,107.83,61.8
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,154.48,94.45
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,202.12,131.93
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,254.89,175.2
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,307.45,219.16
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,362.65,264.53
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,418.49,308.8
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,473.17,350.85
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,525.85,390.72
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,578.8,429.52
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,628.46,465.01
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,677.58,499.16
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,723.56,529.36
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,767.15,556.48
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,806.98,580.96
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,844.87,603.9
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,877.6,624.57
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,907.82,643.59
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,934.84,659.18
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,959.19,673.02
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,976.89,684.1
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,991.52,693.36
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,1002.07,699.01
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,1009.45,702.77
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,1011.07,703.95
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,1009.37,703.2
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,1001.35,699.2
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,990.04,693.24
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,974.57,684.21
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,956.03,673.32
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,931.6,658.96
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,904.43,642.83
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,872.43,624.61
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,838.17,604.74
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,802.57,582.54
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,760.97,556.13
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,714.39,527.13
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,666.99,497.06
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,613.87,460.63
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,562.3,423.61
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,505.12,382.2
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,449.59,340.77
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,387.3,292.48
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,328.83,245.86
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,266.05,195.84
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,209.55,149.66
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,145.51,98.19
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,94.3,57.2
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,39.97,2.65
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,25.91,14.77
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,37.86,26.07
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,44.42,32.08
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,64.79,38.76
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,103.89,59.4
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,149.58,91.22
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,195.62,127.21
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,247.2,169.37
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,298.74,212.49
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,352.93,257.05
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,317.74,236.24
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,252.8,188.07
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,387.56,290.39
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,566.89,422.4
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,615.93,456.6
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,664.22,489.95
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,709.99,519.99
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,753.4,546.97
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,792.47,570.68
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,829.54,592.8
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,862.2,613.07
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,892.43,631.72
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,791.72,560.86
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,666.47,467.23
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,690.78,484.35
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,714.87,500.39
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,859.11,604.73
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,989.39,689.89
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,991.49,690.71
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,990.4,690.72
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,984.11,686.18
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,974.61,679.79
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,959.04,672.52
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,940.48,663.41
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,919.53,651.4
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,891.0,634.51
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,859.07,615.37
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,825.01,594.71
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,784.51,569.57
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,742.7,543.29
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,697.8,515.61
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,650.33,485.25
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,584.64,438.83
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,522.41,393.88
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,466.66,353.67
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,410.4,311.93
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,352.72,267.39
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,298.11,224.03
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,238.31,176.25
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,184.66,132.57
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,128.54,87.55
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,81.54,49.97
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,33.74,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.53,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.3,13.36
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,32.36,21.47
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,36.2,25.14
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,55.38,30.28
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,96.39,51.05
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,143.49,83.69
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,191.63,121.3
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,246.77,165.93
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,299.42,209.64
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,354.4,254.39
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,407.91,297.13
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,465.54,341.49
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,517.95,381.05
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,570.41,419.49
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,619.71,454.95
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,668.31,489.06
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,714.03,518.44
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,758.26,546.4
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,798.22,571.55
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,836.1,595.16
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,869.98,617.03
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,901.31,637.26
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,927.22,652.69
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,950.14,666.22
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,968.52,678.33
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,983.78,688.58
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,994.89,694.88
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,1002.75,699.23
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,1004.8,700.96
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,1003.49,700.72
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,996.32,697.2
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,985.85,691.71
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,970.64,684.47
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,952.3,675.26
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,928.63,661.24
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,902.22,645.43
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,825.48,597.29
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,743.94,541.23
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,759.99,557.8
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,757.67,557.8
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,661.82,493.11
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,570.69,426.99
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,540.38,406.97
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,505.69,382.89
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,429.9,326.75
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,361.16,274.88
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,310.41,236.2
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,261.49,197.74
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,235.52,175.09
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,205.54,147.4
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,141.34,95.59
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,90.32,54.59
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,38.09,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.86,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,15.73,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.76,13.58
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.36,24.77
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,41.8,29.85
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,59.82,34.91
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,99.6,55.13
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,145.89,87.06
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,193.35,123.89
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,245.95,166.41
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,298.54,210.11
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,356.06,256.81
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,409.17,299.27
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,463.73,341.54
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,516.24,381.17
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,568.94,419.73
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,620.84,456.8
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,670.24,491.26
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,619.61,449.96
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,543.14,389.26
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,526.85,376.63
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,506.6,360.8
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,568.08,403.83
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,631.73,447.46
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,786.52,559.88
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,944.21,663.51
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,857.78,604.1
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,751.76,525.87
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,879.12,618.61
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,995.63,693.88
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,997.77,694.9
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,996.68,694.82
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,988.84,690.64
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,977.85,684.6
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,962.26,675.48
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,943.67,664.56
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,917.14,649.09
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,883.6,629.02
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,850.6,610.05
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,815.64,589.57
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,776.75,565.04
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,734.25,537.85
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,686.7,507.47
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,638.8,475.55
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,579.38,433.75
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,521.63,392.28
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,439.24,331.92
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,368.15,278.63
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,313.65,237.24
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,258.09,194.05
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,223.6,165.6
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,184.41,132.45
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,125.99,85.94
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,74.18,45.01
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,32.15,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.34,11.58
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,32.62,21.62
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,36.44,25.24
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,54.26,29.82
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,95.93,50.35
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,143.83,83.29
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,193.19,121.94
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,249.44,167.66
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,302.82,212.03
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,358.59,257.34
