Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.85,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.47,6.62
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.31,20.27
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,35.83,24.75
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,45.26,27.59
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,85.86,45.33
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,133.3,76.85
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,181.47,114.22
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,237.69,160.51
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,291.42,206.31
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,347.68,253.58
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,402.21,298.65
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,457.81,343.19
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,513.76,386.5
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,567.19,426.66
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,617.98,463.83
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,668.1,499.5
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,714.09,530.74
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,758.54,560.2
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,799.48,586.0
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,838.36,610.14
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,872.46,630.65
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,903.91,649.26
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,931.55,665.51
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,956.31,679.85
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,975.2,691.84
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,990.85,701.87
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,1001.74,707.51
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,1009.24,711.11
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,1011.3,712.85
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,1009.89,712.55
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,1002.55,708.61
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,991.84,702.65
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,976.26,693.43
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,957.48,682.25
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,928.97,664.81
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,898.27,645.96
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,865.03,626.66
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,829.52,605.66
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,793.04,582.77
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,750.66,555.69
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,703.14,525.59
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,654.87,494.41
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,601.77,456.93
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,547.89,417.57
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,488.8,373.87
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,431.69,330.44
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,367.66,280.52
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,308.08,232.64
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,243.46,179.97
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,184.7,131.26
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,121.69,80.59
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,70.28,36.44
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,25.56,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,21.3,7.22
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,41.2,28.5
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.38,34.63
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,58.88,39.96
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,96.7,57.98
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,141.99,88.13
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,186.62,121.41
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,239.49,163.62
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,292.89,208.62
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,349.36,255.6
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,405.99,301.23
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,462.33,345.36
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,516.74,387.35
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,571.58,428.33
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,622.94,465.68
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,674.93,502.37
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,721.9,533.79
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,767.49,562.74
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,808.86,588.43
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,848.27,612.51
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,882.99,634.53
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,915.16,654.82
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,943.2,671.22
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,968.38,685.73
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,987.69,697.68
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,1003.83,707.7
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,1015.23,713.34
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,1023.31,716.98
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,1024.97,718.2
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,1023.17,717.41
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,1016.39,712.12
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,1006.17,704.83
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,990.65,695.79
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,971.9,684.82
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,947.06,670.01
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,919.29,653.35
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,886.14,634.28
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,850.6,613.5
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,809.73,587.91
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,771.07,563.6
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,722.85,533.45
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,673.74,502.19
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,618.86,464.78
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,564.23,425.51
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,504.36,382.42
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,447.57,340.1
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,383.34,290.18
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,323.11,241.85
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,256.57,188.21
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,197.3,139.22
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,131.09,86.07
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,76.2,37.89
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,27.59,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.06,4.11
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,33.9,22.43
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,39.83,28.16
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,49.15,36.34
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,88.88,49.04
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,135.87,79.96
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,183.38,116.03
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,237.49,159.8
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,293.47,206.93
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,349.41,253.52
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,404.77,298.74
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,462.0,344.05
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,518.02,386.93
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,571.52,426.61
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,622.76,462.5
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,673.42,496.67
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,720.25,527.72
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,765.53,556.86
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,806.7,581.96
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,845.84,605.41
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,880.23,625.52
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,911.96,643.75
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,939.03,659.22
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,963.07,672.75
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,982.04,684.55
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,997.76,694.43
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,1008.68,699.97
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,1016.2,703.53
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,1017.76,705.01
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,1015.84,704.49
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,1009.44,701.66
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,999.61,696.8
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,982.91,687.41
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,962.97,676.07
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,938.51,661.88
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,911.15,645.83
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,878.26,627.23
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,842.95,606.87
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,802.93,582.13
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,761.12,555.94
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,717.29,528.81
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,668.65,497.9
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,614.37,461.24
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,560.28,422.38
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,501.51,379.44
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,444.34,336.36
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,381.96,288.05
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,322.36,240.34
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,256.48,187.11
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,197.69,138.41
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,131.78,85.49
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,77.21,36.33
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,27.61,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.23,1.88
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,28.59,17.81
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,33.47,22.61
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,41.8,29.94
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,82.7,42.63
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,130.53,73.74
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,180.0,111.66
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,237.02,157.9
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,291.14,203.42
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,347.81,250.35
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,403.33,294.79
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,460.18,338.62
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,516.77,381.22
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,570.85,420.6
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,622.11,456.86
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,672.58,491.45
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,719.54,522.24
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,764.92,551.2
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,806.37,576.38
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,845.7,599.91
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,880.55,621.63
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,912.76,641.62
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,939.45,656.74
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,963.05,669.92
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,982.51,681.96
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,998.72,692.1
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,1009.63,698.02
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,1017.14,701.96
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,1019.2,703.77
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,1017.77,703.59
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,1010.31,700.19
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,999.4,694.76
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,984.14,686.36
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,965.63,676.01
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,939.82,661.07
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,911.25,644.38
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,878.41,624.86
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,843.16,603.65
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,802.66,578.99
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,760.38,552.84
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,716.3,525.86
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,667.39,495.05
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,613.92,459.92
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,560.55,422.51
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,501.0,379.18
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,444.24,336.48
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,380.95,287.48
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,321.51,239.82
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,255.1,186.09
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,195.84,136.98
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,130.28,84.01
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,75.44,33.25
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,26.94,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.09,0.71
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,26.79,16.37
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,31.35,20.85
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,38.74,27.35
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,80.51,40.32
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,129.06,71.76
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,181.75,112.47
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,236.33,157.19
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,290.52,203.03
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,347.17,250.27
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,402.71,295.07
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,461.89,340.87
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,515.92,382.13
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,569.97,422.02
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,621.31,458.69
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,671.64,493.52
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,718.11,524.39
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,763.01,553.42
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,803.75,578.44
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,842.07,601.61
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,876.65,623.41
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,908.6,643.48
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,935.09,658.96
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,958.51,672.49
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,977.78,684.54
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,993.85,694.69
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,1002.73,699.29
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,1008.19,701.89
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,1010.24,703.65
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,1008.87,703.42
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,1000.17,698.73
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,988.23,692.14
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,971.96,682.64
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,952.57,671.25
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,926.87,656.12
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,898.45,639.23
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,865.63,620.5
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,835.21,603.2
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,794.76,577.78
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,752.49,550.94
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,704.02,520.32
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,654.83,488.71
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,602.68,452.69
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,550.42,415.11
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,491.92,372.36
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,433.94,328.7
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,372.38,281.03
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,314.19,234.34
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,248.25,180.99
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,189.55,132.41
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,125.7,80.75
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,71.55,29.12
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,25.53,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,13.64,0.23
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,27.9,17.14
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,33.73,22.78
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,41.44,29.62
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,82.15,42.63
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,130.0,73.42
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,180.53,112.4
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,235.88,157.81
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,292.5,205.31
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,349.21,252.33
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,404.97,297.61
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,462.07,342.41
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,516.9,384.05
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,573.79,425.59
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,624.94,461.76
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,675.3,496.2
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,722.15,526.22
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,767.43,554.01
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,808.47,578.59
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,847.32,601.43
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,881.6,622.76
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,913.22,642.35
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,939.0,658.27
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,961.57,672.23
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,979.82,683.6
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,994.87,693.09
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,1005.17,698.75
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,1012.11,702.45
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,1013.16,703.68
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,1010.79,702.96
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,1002.01,698.8
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,989.9,692.66
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,974.03,683.88
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,955.03,673.18
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,924.69,655.29
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,897.55,639.45
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,863.66,620.38
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,827.59,599.67
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,785.28,573.29
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,741.57,545.66
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,692.62,515.07
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,645.04,484.58
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,590.21,445.97
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,536.01,406.83
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,475.92,362.75
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,418.13,319.03
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,355.77,269.98
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,297.42,222.73
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,231.17,169.08
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,171.71,120.26
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,110.64,71.29
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,58.35,21.31
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,21.27,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.73,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.19,18.12
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,37.29,25.75
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,46.0,33.47
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,84.15,46.74
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,129.89,76.19
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,176.77,111.96
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,229.09,154.54
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,281.66,198.59
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,337.25,244.55
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,393.62,290.21
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,449.52,334.28
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,503.08,375.22
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,557.03,415.06
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,607.81,450.63
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,659.05,485.24
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,705.36,515.75
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,750.32,543.74
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,790.94,568.41
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,829.51,591.44
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,863.6,612.58
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,895.19,632.04
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,922.33,647.6
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,946.59,661.32
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,965.43,672.7
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,981.17,682.24
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,991.27,687.31
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,998.07,690.48
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,1000.06,691.88
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,998.7,691.36
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,990.51,687.13
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,979.06,681.01
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,962.89,671.37
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,943.63,659.9
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,917.74,644.64
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,894.42,631.07
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,860.8,611.82
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,824.98,591.04
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,783.29,565.23
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,740.12,538.19
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,691.77,508.13
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,644.58,478.3
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,589.36,439.93
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,534.78,401.04
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,475.14,357.9
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,417.75,315.04
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,354.4,265.84
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,295.42,218.67
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,229.32,166.04
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,170.11,118.09
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,107.72,68.66
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,54.65,17.03
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,20.04,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,30.9,19.43
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,38.94,27.11
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,47.27,34.53
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,85.04,48.07
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,130.48,77.24
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,177.04,112.14
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,229.94,154.5
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,282.67,198.52
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,338.41,244.42
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,395.11,289.53
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,451.46,332.94
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,505.33,373.56
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,559.58,412.94
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,610.8,448.99
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,662.55,484.13
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,708.84,513.96
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,753.73,541.21
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,794.36,565.19
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,833.02,587.53
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,867.41,608.83
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,899.27,628.49
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,926.53,643.9
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,950.94,657.52
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,970.0,669.25
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,985.89,679.15
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,996.55,684.95
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,1003.88,688.82
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,1005.83,690.58
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,1004.36,690.41
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,996.44,686.81
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,985.15,681.23
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,969.12,672.09
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,949.93,661.09
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,922.02,644.97
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,891.72,627.33
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,863.23,610.49
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,827.47,588.84
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,785.9,563.27
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,742.83,536.45
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,694.39,506.73
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,645.3,475.98
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,591.88,440.07
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,537.54,402.22
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,477.1,358.54
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,418.84,315.07
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,354.28,265.02
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,294.36,217.16
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,228.89,164.97
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,171.24,118.16
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,106.69,67.13
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,52.55,12.64
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,19.2,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,34.33,22.13
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.04,30.52
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,52.99,39.36
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,89.42,53.7
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,133.5,82.13
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,178.3,115.22
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,229.86,155.89
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,281.17,198.28
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,335.81,242.88
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,389.54,285.41
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,445.69,328.36
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,500.38,369.49
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,553.45,408.16
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,603.76,443.84
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,653.79,478.27
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,700.08,509.18
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,745.18,537.23
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,786.02,561.89
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,824.99,585.03
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,857.54,605.35
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,889.31,625.15
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,916.52,640.7
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,941.15,654.59
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,960.2,666.04
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,976.21,675.7
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,985.65,680.35
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,991.85,683.14
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,992.8,683.9
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,990.46,682.8
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,981.39,677.69
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,969.16,670.79
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,958.7,665.09
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,939.27,653.88
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,912.41,638.09
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,883.09,620.77
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,784.85,559.02
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,688.0,492.49
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,713.25,515.45
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,728.47,529.17
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,679.31,498.15
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,629.8,465.76
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,573.8,427.72
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,518.79,389.28
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,458.6,345.61
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,401.01,302.55
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,337.36,253.15
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,276.59,204.79
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,211.07,152.53
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,154.06,106.52
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,94.7,59.73
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,40.48,5.56
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,15.84,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.84,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.36,17.94
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,37.86,26.04
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,45.91,33.21
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,82.77,46.34
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,127.81,74.83
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,174.7,110.03
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,227.82,152.79
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,280.69,196.95
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,336.64,243.1
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,393.52,288.42
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,450.25,332.21
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,504.35,373.32
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,558.82,413.28
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,609.92,449.65
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,661.65,485.28
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,708.57,515.68
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,754.1,543.62
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,795.79,568.8
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,835.55,592.41
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,870.22,614.05
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,902.32,634.01
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,930.98,650.75
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,956.92,665.75
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,975.75,677.74
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,991.32,687.85
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,1003.05,694.23
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,1011.39,698.62
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,907.39,632.69
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,785.63,545.97
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,901.0,631.53
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,991.87,690.78
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,871.3,613.66
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,737.64,519.01
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,837.62,594.95
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,904.4,640.37
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,870.81,620.72
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,834.83,599.95
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,793.77,574.54
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,751.02,547.71
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,706.46,520.1
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,657.09,488.66
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,601.25,450.47
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,545.88,410.58
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,485.91,366.8
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,429.03,323.84
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,364.04,273.39
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,303.57,224.83
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,236.71,170.4
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,177.84,121.68
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,111.93,69.0
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,55.0,3.25
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,19.99,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.88,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.42,17.99
