Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,12.58
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.05
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,52.65,37.65
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,66.7,48.84
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,57.51,41.21
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,48.32,33.63
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,66.24,47.8
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,84.18,61.78
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,100.55,74.47
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,116.88,87.02
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,138.96,103.98
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,161.24,120.97
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,186.24,139.92
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,211.57,158.98
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,202.65,151.63
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,193.58,144.3
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,220.99,164.86
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,248.62,185.35
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,269.17,200.47
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,289.86,215.64
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,366.18,271.52
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,440.41,324.55
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,406.5,299.76
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,365.67,270.33
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,297.41,220.75
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,229.1,170.34
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,241.62,179.97
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,254.17,189.41
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,208.93,155.57
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,163.87,121.61
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,221.28,165.55
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,279.27,209.11
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,252.29,189.37
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,225.45,169.84
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,138.66,103.77
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,54.16,37.7
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,59.95,42.63
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,65.75,47.53
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,210.1,164.49
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,346.78,268.79
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,347.3,268.65
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,343.7,264.78
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,276.18,211.13
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,215.95,162.59
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,148.78,108.88
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,95.69,65.97
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,44.6,18.72
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,2.26
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,20.74,11.99
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,30.89,21.14
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,43.46,30.57
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,56.05,41.08
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,64.28,47.73
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,72.52,54.23
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,105.43,80.59
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,138.3,106.37
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,138.88,106.18
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,139.28,105.92
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,137.2,103.93
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,135.02,101.9
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,197.59,150.05
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,261.08,197.64
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,328.55,247.58
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,398.89,298.22
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,382.74,284.19
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,365.12,269.56
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,343.33,252.93
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,318.28,233.97
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,350.8,256.26
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,387.93,280.57
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,410.13,297.45
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,432.53,314.53
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,478.0,347.31
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,523.91,379.91
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,625.49,453.67
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,727.22,525.81
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,679.43,493.78
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,638.45,466.77
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,600.33,441.28
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,562.05,415.26
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,457.78,341.43
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,363.63,272.81
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,343.21,259.21
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,322.66,245.08
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,253.63,193.34
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,193.83,147.72
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,199.77,153.09
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,205.49,158.17
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,173.36,133.34
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,141.92,108.84
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,121.89,93.43
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,101.94,77.77
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,81.97,61.64
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,61.94,45.15
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,43.94,30.14
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,26.07,15.06
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,13.02,1.18
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.68,1.51
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.61,3.07
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,64.77,47.04
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,117.93,89.1
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,153.91,116.71
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,190.57,144.45
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,269.48,204.51
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,355.52,268.86
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,385.78,290.18
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,416.31,311.58
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,499.25,373.09
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,590.53,439.32
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,638.75,473.68
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,689.2,509.48
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,702.43,517.02
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,712.86,522.75
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,630.23,461.65
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,539.9,394.49
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,601.15,438.84
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,659.18,479.79
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,651.91,474.22
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,643.65,468.37
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,703.22,512.18
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,769.07,559.18
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,879.51,642.98
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,964.8,701.32
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,862.88,633.02
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,746.12,547.38
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,710.25,523.96
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,673.79,499.41
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,611.41,455.63
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,542.68,406.88
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,645.45,488.88
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,711.73,540.61
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,661.02,505.11
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,611.83,470.2
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,397.0,307.63
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,197.52,150.65
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,300.55,234.33
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,373.35,289.5
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,304.96,234.04
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,242.92,182.77
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,173.08,125.3
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,116.01,77.81
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,51.93,14.56
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,14.74,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,24.9,12.01
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.5,24.0
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,46.88,34.27
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,75.78,45.5
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,120.02,72.8
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,165.89,106.87
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,218.54,149.41
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,270.81,194.09
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,326.73,241.78
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,336.34,255.12
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,319.74,243.93
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,417.96,320.15
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,550.16,421.89
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,602.81,461.26
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,655.79,500.09
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,703.44,534.57
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,749.15,565.85
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,791.93,593.81
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,832.97,620.28
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,867.56,642.86
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,899.52,663.54
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,926.86,679.95
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,951.19,694.29
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,969.98,706.41
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,985.48,716.45
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,995.63,723.07
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,1002.33,727.58
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,1003.55,728.26
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,1001.27,726.79
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,992.51,721.59
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,980.32,714.28
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,962.33,702.89
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,941.15,689.5
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,912.37,671.09
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,886.39,654.63
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,850.56,631.15
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,812.54,606.15
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,766.77,575.92
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,719.9,544.67
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,668.45,510.33
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,618.71,475.72
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,559.21,431.63
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,501.29,387.75
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,437.12,339.33
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,376.13,291.71
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,306.84,235.74
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,242.53,182.42
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,172.84,124.9
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,114.61,76.36
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,50.88,8.9
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,12.78,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,20.55,8.65
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,28.18,17.96
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,35.27,24.52
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,65.57,33.91
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,113.43,62.29
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,163.25,99.64
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,221.51,147.48
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,277.34,195.56
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,336.05,245.67
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,393.48,293.95
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,454.9,343.83
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,510.75,388.84
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,566.65,432.6
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,619.21,471.82
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,670.91,509.24
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,718.66,542.28
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,764.7,573.28
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,806.82,600.08
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,846.58,624.96
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,881.6,647.47
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,913.77,667.95
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,938.82,682.52
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,960.32,694.76
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,978.45,705.97
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,993.17,715.04
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,1002.52,721.02
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,1008.3,724.85
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,1008.44,724.89
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,1005.0,722.79
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,995.63,717.29
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,982.82,709.73
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,964.57,698.44
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,943.09,685.16
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,912.04,665.62
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,878.79,644.63
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,848.05,626.55
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,809.94,603.26
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,764.76,573.7
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,718.38,543.02
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,666.73,508.73
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,616.7,474.13
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,558.23,430.92
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,500.93,387.58
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,437.0,338.59
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,376.2,290.54
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,306.55,234.44
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,243.6,182.28
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,172.49,123.79
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,114.32,75.06
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,49.83,1.48
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,20.68,8.36
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,30.22,19.65
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,39.05,27.75
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,68.05,37.12
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,114.75,64.98
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,164.71,102.66
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,220.11,148.07
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,274.76,194.91
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,334.79,245.78
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,390.81,292.29
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,448.69,338.81
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,503.52,381.47
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,558.63,422.8
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,612.26,461.61
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,664.04,497.86
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,711.46,530.17
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,757.34,559.76
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,798.81,584.8
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,838.17,608.04
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,872.26,628.75
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,903.61,647.54
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,931.03,662.93
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,955.43,676.36
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,973.88,687.44
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,988.95,696.54
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,998.1,702.08
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,1003.72,705.62
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,1004.3,706.2
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,1001.32,704.76
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,992.29,699.73
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,979.77,692.69
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,960.95,681.84
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,938.92,669.08
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,907.84,651.1
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,874.57,631.64
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,673.87,496.44
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,470.74,347.58
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,466.79,347.91
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,459.65,344.71
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,407.38,307.67
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,356.77,271.36
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,330.93,253.25
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,303.09,232.98
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,352.48,272.22
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,371.05,285.11
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,303.24,230.55
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,241.64,179.77
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,171.85,122.5
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,112.61,72.74
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,48.26,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,22.51,9.12
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,34.05,22.83
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.29,33.9
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,73.78,44.95
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,117.23,71.42
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,163.27,105.37
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,215.03,146.49
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,266.16,188.73
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,321.11,233.64
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,290.41,216.61
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,226.75,170.17
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,327.55,245.31
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,442.65,327.76
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,530.28,390.26
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,638.99,465.41
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,653.27,471.56
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,653.98,469.03
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,693.24,494.83
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,731.69,519.28
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,737.15,522.0
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,736.14,520.83
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,832.82,590.88
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,926.05,651.29
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,888.99,627.21
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,836.09,588.81
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,910.74,644.72
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,973.53,685.52
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,980.02,689.79
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,977.44,689.2
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,968.0,685.21
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,955.3,679.24
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,936.96,669.73
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,915.61,658.28
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,889.55,643.7
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,860.67,627.16
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,824.75,605.37
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,786.79,582.02
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,661.16,495.79
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,542.0,408.55
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,470.78,358.2
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,396.62,304.23
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,377.78,291.43
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,348.52,270.06
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,301.09,233.93
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,254.95,197.82
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,205.73,158.2
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,159.46,120.0
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,111.29,80.09
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,68.39,43.74
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,30.35,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,12.29,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.48,6.64
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.66,20.8
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,43.17,31.23
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,70.39,41.57
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,114.21,68.01
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,161.18,104.62
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,208.65,143.94
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,254.55,183.6
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,296.03,217.89
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,354.51,260.9
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,431.24,316.93
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,485.16,358.0
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,541.22,399.67
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,591.25,435.3
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,640.61,469.54
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,686.98,502.0
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,732.24,532.42
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,772.38,558.1
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,810.5,582.31
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,844.88,604.54
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,876.89,625.27
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,904.33,643.12
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,929.09,659.34
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,946.77,670.6
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,961.32,680.04
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,970.74,687.05
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,976.85,692.14
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,976.56,692.76
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,972.91,691.46
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,963.12,686.41
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,950.14,679.48
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,931.44,668.48
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,909.79,655.69
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,880.46,638.41
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,848.81,619.54
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,812.3,596.52
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,776.84,574.1
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,730.7,544.58
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,683.86,514.22
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,631.9,479.1
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,580.04,443.11
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,521.39,400.59
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,464.28,358.09
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,401.05,310.06
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,339.28,261.73
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,273.07,208.67
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,213.31,159.35
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,147.04,104.98
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,91.48,57.94
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,39.13,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,12.29,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.52,6.12
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,32.12,21.21
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.03,32.06
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,71.19,43.02
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,115.11,69.82
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,161.17,104.08
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,213.03,145.89
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,264.63,189.16
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,319.97,235.29
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,373.75,279.59
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,430.13,324.82
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,483.65,367.35
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,537.87,409.3
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,590.61,448.61
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,642.17,486.15
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,687.91,519.27
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,732.38,549.8
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,774.18,576.65
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,812.48,600.82
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,723.56,534.39
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,605.64,442.87
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,566.23,414.57
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,519.32,380.29
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,601.5,440.03
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,680.74,496.24
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,833.84,611.0
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,975.03,708.19
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,861.35,629.15
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,737.48,536.91
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,724.43,529.35
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,710.12,520.29
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,820.2,605.54
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,910.4,669.83
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,877.52,648.46
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,842.75,626.54
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,659.25,496.97
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,476.14,359.2
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,597.89,456.86
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,685.15,525.51
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,633.48,488.16
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,581.86,450.45
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,524.79,408.06
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,468.82,365.42
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,404.72,315.54
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,344.15,267.03
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,275.42,211.06
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,215.88,161.15
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,148.85,105.73
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,93.11,57.61
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,33.81,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.73,5.0
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.54,19.83
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,41.71,30.05
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,53.13,33.9
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,53.14,38.16
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,101.06,75.97
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,152.56,116.12
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,214.28,157.07
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,317.74,235.21
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,372.37,280.98
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,431.64,329.39
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,401.41,307.57
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,340.22,258.34
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,379.18,286.99
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,419.52,316.04
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,438.79,329.48
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,456.32,341.58
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,507.87,378.58
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,560.71,415.9
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,715.1,535.14
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,877.85,650.4
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,711.32,529.84
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,508.82,374.38
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,605.61,446.08
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,699.85,513.6
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,730.16,535.22
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,754.02,552.79
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,601.45,443.73
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,446.51,329.93
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,720.45,540.44
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,955.44,704.44
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,936.67,691.19
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,914.77,677.52
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,885.92,659.15
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,854.52,639.04
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,592.7,452.67
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,323.48,244.44
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,535.46,414.17
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,695.08,535.53
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,428.48,335.21
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,168.65,128.33
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,132.51,100.61
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,96.76,72.47
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,251.04,198.45
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,357.57,279.79
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,290.18,223.37
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,229.05,171.26
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,159.5,112.92
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,101.84,61.26
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,36.63,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
