Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,11.3,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.95,3.81
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,28.97,18.39
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,39.39,27.93
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,65.3,37.49
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,109.45,63.8
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,156.08,98.55
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,208.59,141.27
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,232.15,170.41
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,230.25,175.16
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,292.76,222.31
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,364.43,276.45
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,439.28,334.6
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,537.91,410.87
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,531.63,403.09
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,501.0,375.88
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,532.02,398.77
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,563.91,421.84
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,595.0,442.85
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,624.29,462.31
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,515.33,382.38
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,396.84,293.88
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,502.01,370.95
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,615.13,450.63
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,493.99,363.48
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,368.52,271.73
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,379.3,280.0
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,384.14,283.62
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,252.34,186.91
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,128.46,93.55
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,251.14,186.94
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,384.64,285.36
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,554.32,412.64
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,719.02,531.14
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,435.38,327.59
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,142.41,104.77
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,398.82,305.61
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,628.04,475.04
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,626.68,475.17
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,610.96,466.36
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,556.42,427.46
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,503.07,388.88
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,405.76,315.27
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,325.36,253.09
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,277.3,216.08
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,231.23,179.57
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,182.22,139.59
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,132.17,98.29
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,86.84,61.04
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,46.15,25.69
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,18.71,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.32,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.64,3.81
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,37.73,25.57
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,53.35,39.74
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,75.82,50.81
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,108.95,71.17
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,140.9,100.93
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,161.39,121.79
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,196.92,149.05
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,238.05,180.54
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,264.53,200.54
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,291.06,219.9
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,394.86,299.26
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,532.36,403.22
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,536.85,403.38
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,520.34,387.38
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,558.11,414.17
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,595.85,440.27
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,628.22,461.57
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,660.09,482.24
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,680.33,495.24
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,699.11,507.22
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,806.23,586.73
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,915.77,661.49
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,746.37,542.78
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,546.83,395.84
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,616.88,447.15
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,681.27,492.59
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,828.77,601.47
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,957.92,690.0
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,948.0,681.69
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,934.97,672.67
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,915.49,660.6
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,893.17,646.8
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,865.09,629.26
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,837.88,612.34
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,800.44,589.41
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,761.29,565.18
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,716.36,535.88
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,670.38,505.26
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,617.77,468.14
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,565.44,430.55
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,506.76,387.56
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,449.63,344.69
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,382.31,293.54
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,322.37,246.43
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,255.78,193.02
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,196.17,143.98
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,130.87,90.91
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,75.45,41.26
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,26.98,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.19,1.72
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,31.13,20.07
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.33,32.08
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,69.99,42.91
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,113.38,69.17
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,159.1,102.64
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,210.78,143.52
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,262.27,186.06
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,317.67,231.51
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,371.13,274.91
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,427.07,319.08
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,480.17,360.56
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,534.17,401.57
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,533.0,397.9
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,509.68,376.88
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,516.07,380.33
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,518.01,380.14
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,517.39,377.94
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,514.11,373.81
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,476.8,346.65
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,438.93,318.96
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,463.23,336.26
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,487.83,353.43
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,724.24,527.73
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,953.23,681.19
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,961.73,685.01
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,966.95,688.86
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,921.56,659.38
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,868.3,620.06
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,908.32,652.33
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,936.41,671.77
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,916.74,659.27
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,894.21,645.4
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,805.47,587.15
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,715.31,523.37
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,603.7,446.06
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,498.36,370.83
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,284.86,215.3
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,74.49,52.98
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,89.58,65.32
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,105.26,78.0
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,92.41,68.15
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,79.56,58.22
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,66.22,47.85
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,53.14,37.49
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,41.04,27.7
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,28.96,17.75
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,18.33,8.86
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.71,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.64,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,28.37,17.83
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,46.19,33.78
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,68.08,50.15
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,91.07,68.73
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,128.18,94.62
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,181.66,133.95
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,225.72,167.96
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,279.09,209.62
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,298.71,226.45
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,306.84,232.89
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,292.79,221.63
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,271.03,204.02
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,292.92,219.44
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,315.02,234.6
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,412.57,305.96
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,516.4,379.13
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,482.97,352.54
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,442.39,321.71
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,545.93,395.61
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,652.3,468.27
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,684.11,487.55
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,712.38,505.01
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,713.46,505.35
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,713.03,504.99
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,704.41,499.78
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,700.45,497.6
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,683.83,486.61
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,666.16,475.04
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,695.02,495.34
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,714.11,508.88
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,794.56,569.42
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,862.38,620.57
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,841.84,608.65
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,817.64,595.11
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,690.08,507.71
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,568.6,420.98
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,403.44,302.64
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,241.42,180.96
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,410.29,315.02
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,540.49,414.09
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,481.95,370.09
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,425.32,327.6
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,361.6,278.85
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,302.24,232.03
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,235.81,178.67
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,176.8,130.19
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,109.82,75.7
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,54.61,24.33
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,20.76,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,30.83,19.79
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,45.29,32.99
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,70.55,44.41
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,113.67,70.79
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,158.46,103.31
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,209.93,143.83
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,261.07,186.11
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,315.9,231.13
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,369.24,274.33
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,425.64,318.7
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,478.84,359.96
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,532.9,400.54
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,583.88,437.1
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,635.79,473.09
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,682.0,505.3
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,727.09,535.81
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,767.59,560.61
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,806.39,583.96
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,748.96,540.9
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,670.97,481.19
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,531.85,385.17
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,384.29,279.29
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,589.99,429.2
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,791.32,566.52
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,709.38,506.77
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,617.6,441.67
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,787.26,565.64
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,942.92,671.66
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,932.58,664.63
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,919.22,657.35
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,898.87,645.65
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,875.88,632.29
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,848.31,616.28
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,818.28,598.52
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,779.54,575.56
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,739.29,551.24
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,695.1,522.27
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,649.93,491.9
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,595.54,454.65
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,541.74,416.81
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,478.62,370.19
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,421.23,326.57
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,357.17,276.96
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,297.55,229.41
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,229.34,174.21
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,164.72,121.19
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,103.4,70.92
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,48.05,17.79
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,18.35,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,9.34,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,16.07,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,33.97,22.2
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,51.15,37.77
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,73.77,48.16
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,115.46,74.27
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,159.24,106.26
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,209.31,145.69
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,259.25,186.58
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,313.33,230.73
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,365.22,272.84
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,420.15,316.34
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,471.99,357.02
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,525.09,397.62
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,574.63,433.87
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,624.48,469.36
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,670.14,501.95
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,715.03,533.37
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,755.28,559.99
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,794.13,584.65
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,686.59,504.0
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,554.25,403.63
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,731.41,535.43
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,911.49,658.32
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,837.56,604.3
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,748.39,537.69
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,857.06,618.71
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,958.18,687.53
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,957.39,686.86
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,953.37,685.07
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,943.99,679.96
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,931.41,672.9
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,910.64,660.26
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,887.04,645.86
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,857.53,627.83
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,822.71,606.17
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,784.44,582.94
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,744.6,558.33
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,698.88,527.97
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,652.21,495.85
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,598.2,458.26
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,544.74,420.16
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,484.99,375.61
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,424.52,329.46
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,360.12,279.33
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,300.29,231.36
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,232.57,176.24
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,172.52,126.4
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,108.83,74.15
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,47.94,13.33
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,18.35,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,25.38,15.16
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,34.03,23.38
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,57.38,31.1
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,103.09,57.05
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,108.47,71.65
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,88.18,66.3
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,138.15,105.42
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,188.32,144.09
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,241.82,184.64
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,299.69,228.34
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,335.97,255.22
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,373.11,282.31
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,408.87,307.98
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,445.24,333.71
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,432.77,323.29
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,414.69,308.71
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,475.31,352.38
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,537.37,396.09
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,605.62,445.38
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,680.84,498.69
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,806.53,592.79
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,930.63,676.06
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,947.6,686.17
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,961.22,694.9
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,882.69,642.1
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,782.76,566.97
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,885.82,645.79
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,966.85,700.59
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,954.09,692.24
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,938.1,682.53
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,708.26,525.23
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,457.09,337.9
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,403.75,300.32
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,350.96,261.9
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,360.62,270.37
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,369.17,277.85
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,306.4,231.23
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,238.19,179.93
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,262.41,200.31
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,276.91,212.96
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,244.08,188.12
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,211.32,162.98
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,279.47,217.73
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,321.29,247.94
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,251.28,190.03
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,188.05,136.94
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,118.12,79.34
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,56.91,9.64
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,20.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.83,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,16.84,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,28.12,17.24
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,39.84,28.16
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,62.89,37.29
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,106.64,62.68
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,152.94,99.74
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,196.65,137.26
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,248.79,177.7
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,314.21,229.97
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,267.09,201.33
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,186.9,141.36
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,340.37,260.91
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,539.3,412.5
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,524.56,397.93
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,481.87,361.41
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,598.33,452.49
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,735.61,553.82
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,625.32,468.42
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,478.25,352.46
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,675.55,504.33
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,880.9,647.81
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,906.69,662.18
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,929.33,675.6
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,946.3,686.45
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,959.89,695.19
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,968.16,700.58
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,972.91,703.83
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,876.97,639.44
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,761.46,553.28
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,705.33,514.53
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,640.49,469.0
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,789.02,583.03
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,901.14,662.01
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,860.53,635.07
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,817.54,607.29
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,778.87,583.26
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,738.62,557.81
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,692.75,527.12
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,646.0,494.56
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,591.86,456.29
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,538.32,417.56
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,477.05,371.2
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,415.64,323.7
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,349.78,271.96
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,289.07,222.91
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,217.81,164.84
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,151.68,110.53
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,89.65,59.75
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,31.15,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,12.95,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,29.42,18.11
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,43.16,30.79
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,65.47,40.13
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,107.97,64.96
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,153.77,98.24
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,206.15,139.9
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,217.52,159.49
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,201.17,153.16
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,255.67,194.38
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,319.01,242.21
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,411.36,313.49
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,532.29,406.49
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,584.18,445.01
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,634.74,481.85
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,681.56,515.91
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,727.18,547.82
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,767.83,573.96
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,806.64,598.54
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,840.51,620.54
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,871.89,640.76
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,898.14,656.39
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,925.27,672.57
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,942.36,683.21
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,956.16,691.82
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,963.78,696.77
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,967.94,699.63
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,967.11,699.12
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,962.85,696.52
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,951.37,689.64
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,936.63,680.77
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,812.42,596.62
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,675.11,495.56
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,764.93,566.35
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,832.35,615.66
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,793.49,589.68
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,752.83,563.0
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,708.39,533.67
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,660.64,501.67
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,606.44,463.69
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,552.66,425.11
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,489.39,377.58
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,428.86,331.01
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,361.69,278.78
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,297.64,227.5
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,226.37,169.66
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,164.64,118.76
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,88.76,57.97
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.76,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,15.98,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,33.13,21.07
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,51.11,37.59
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,71.81,46.95
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,113.52,72.33
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,156.38,102.39
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,208.76,143.03
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,260.59,186.14
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,316.5,232.55
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,371.26,277.53
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,430.4,324.97
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,485.13,368.71
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,541.99,412.83
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,594.91,452.26
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,648.38,491.01
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,695.84,524.28
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,741.95,554.62
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,783.02,580.85
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,823.37,606.31
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,857.5,628.4
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,888.97,648.64
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,914.41,664.87
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,936.76,679.1
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,953.96,690.03
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,967.83,698.91
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,975.94,703.02
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,980.57,705.03
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,979.22,704.46
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,974.4,701.82
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,962.82,694.92
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,947.94,686.03
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,933.05,676.98
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,909.3,662.18
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,878.23,642.84
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,844.68,621.8
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,805.98,598.16
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,765.36,572.95
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,716.66,540.63
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,669.79,509.24
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,614.82,470.95
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,560.26,431.7
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,496.66,383.83
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,435.61,336.71
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,367.81,284.25
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,304.84,233.82
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,229.7,172.53
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,166.45,120.03
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,98.04,63.47
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,32.88,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.85,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,14.28,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,34.57,22.09
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,52.53,38.75
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,76.57,51.94
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,117.37,77.63
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,156.48,104.83
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,207.26,143.95
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,257.6,185.38
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,312.5,230.52
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,366.02,274.14
