Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,423.72,320.22
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,477.18,362.83
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,531.71,405.18
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,583.85,444.13
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,637.7,483.27
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,684.08,515.89
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,729.31,546.63
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,772.28,574.18
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,813.98,600.5
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,848.15,622.48
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,879.78,642.67
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,906.89,660.04
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,934.88,678.01
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,951.66,688.64
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,965.06,697.22
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,974.05,701.63
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,979.53,703.91
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,978.01,702.94
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,972.96,699.86
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,962.48,693.71
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,948.59,685.49
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,928.05,672.75
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,904.41,658.08
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,873.54,638.9
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,845.38,621.54
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,807.06,598.19
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,766.76,573.27
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,718.99,541.7
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,670.23,509.06
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,617.75,473.17
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,563.57,434.17
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,501.72,388.48
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,441.93,342.9
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,374.73,290.08
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,312.12,239.15
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,239.38,179.28
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,175.46,125.61
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,104.02,65.64
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,33.94,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.71,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,24.14,13.68
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,39.92,28.17
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,59.99,43.44
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,80.56,60.43
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,101.72,77.18
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,123.63,94.19
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,157.62,119.93
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,196.61,149.38
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,248.73,188.4
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,305.54,230.72
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,317.13,239.36
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,325.3,245.09
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,292.25,220.1
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,254.8,191.41
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,386.53,290.91
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,526.08,392.29
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,510.55,379.22
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,488.18,361.93
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,671.76,501.9
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,863.63,636.88
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,890.5,652.14
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,918.69,669.6
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,936.02,680.91
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,950.07,690.26
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,958.17,695.86
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,962.83,699.41
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,961.74,699.36
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,957.18,697.22
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,946.17,689.61
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,931.79,679.96
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,911.88,667.81
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,888.91,653.71
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,859.82,635.54
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,833.24,619.07
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,573.88,435.55
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,312.66,235.25
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,343.48,261.32
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,378.01,288.92
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,483.28,374.02
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,551.36,428.74
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,487.87,380.75
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,427.15,334.05
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,360.25,281.12
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,298.06,230.17
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,225.34,169.64
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,161.61,115.86
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,94.79,58.56
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,27.21,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,25.5,14.91
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,37.77,26.76
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,59.64,35.85
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,104.03,61.57
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,150.64,95.67
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,203.74,138.33
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,256.8,183.07
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,313.82,230.75
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,368.89,275.66
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,425.94,320.41
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,480.48,362.45
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,537.0,404.35
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,588.88,441.75
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,640.34,477.67
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,687.22,510.39
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,732.83,540.79
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,774.11,566.01
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,813.41,589.59
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,847.42,610.67
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,878.89,630.03
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,907.22,646.63
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,936.55,663.83
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,954.35,674.5
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,968.73,683.22
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,977.02,688.93
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,981.72,692.61
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,782.43,562.58
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,560.67,403.39
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,622.32,449.33
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,690.26,496.59
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,816.33,589.42
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,909.59,651.37
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,876.91,631.12
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,842.01,610.51
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,808.64,591.48
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,768.18,567.43
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,721.77,538.21
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,674.03,507.57
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,619.28,471.18
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,564.62,432.54
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,505.88,389.02
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,446.98,344.03
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,379.68,292.1
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,316.81,241.55
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,244.54,181.9
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,180.78,127.93
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,106.87,63.44
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,34.56,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,14.74,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.5,13.07
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,35.04,24.23
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,55.77,31.5
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,101.21,56.63
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,150.03,92.04
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,204.75,135.82
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,258.99,181.39
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,316.87,229.77
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,373.03,275.69
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,432.37,322.48
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,487.22,365.44
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,542.6,407.46
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,594.1,444.62
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,644.94,480.11
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,594.62,439.81
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,514.11,376.9
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,658.41,484.65
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,816.76,592.5
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,735.37,533.1
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,624.21,449.92
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,777.97,562.63
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,928.72,660.95
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,945.14,669.64
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,958.21,677.64
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,965.06,682.43
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,968.42,685.22
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,825.56,591.33
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,659.85,473.0
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,811.7,585.9
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,937.77,670.56
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,916.48,656.64
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,892.17,642.22
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,860.86,623.27
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,827.2,602.74
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,787.32,579.1
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,745.66,553.92
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,699.61,524.24
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,650.57,491.85
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,595.43,453.68
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,540.82,414.86
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,477.21,367.42
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,416.23,320.64
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,348.78,268.03
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,286.26,217.59
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,211.62,156.89
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,149.08,105.13
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,83.93,47.46
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,19.43,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,13.76,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.78,13.76
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,37.9,26.36
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,59.01,35.33
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,103.03,60.41
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,147.81,95.31
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,191.58,132.2
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,214.99,157.79
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,218.42,164.85
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,251.47,189.99
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,283.26,213.55
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,319.22,240.07
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,357.36,267.72
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,362.15,269.75
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,363.63,269.24
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,442.56,326.23
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,526.66,384.87
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,506.74,367.88
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,479.41,346.45
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,501.22,361.4
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,527.2,378.7
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,514.45,368.51
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,504.69,360.64
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,609.87,434.56
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,718.36,507.62
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,647.93,459.19
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,581.98,414.19
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,593.97,424.14
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,605.22,433.04
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,600.53,431.15
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,594.88,428.74
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,756.92,548.69
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,881.98,633.55
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,852.76,615.57
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,816.23,594.1
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,776.55,569.87
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,735.12,544.13
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,689.12,515.14
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,640.18,483.29
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,470.89,359.43
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,313.88,240.08
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,274.02,210.66
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,234.65,180.45
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,192.91,148.1
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,152.75,116.07
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,111.36,82.23
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,72.83,50.42
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,36.73,17.48
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,24.0,12.97
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,37.15,25.69
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,57.65,34.55
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,100.87,59.15
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,146.02,91.39
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,198.28,132.67
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,250.71,176.31
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,307.12,223.06
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,361.31,267.71
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,417.28,312.56
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,470.61,354.15
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,524.73,395.07
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,576.24,433.06
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,626.04,468.88
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,585.25,435.39
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,517.11,381.14
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,648.79,480.54
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,794.48,583.07
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,747.82,546.42
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,681.64,494.47
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,794.36,579.41
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,907.44,656.74
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,924.48,667.13
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,938.29,676.27
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,945.05,679.6
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,948.43,680.9
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,693.57,507.64
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,413.07,300.67
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,253.85,186.56
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,95.05,67.45
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,240.39,178.38
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,387.36,286.99
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,374.82,278.12
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,361.97,269.56
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,363.98,272.28
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,364.76,274.04
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,524.65,399.58
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,637.82,486.62
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,582.43,446.63
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,527.63,406.96
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,468.36,362.22
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,410.77,317.41
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,343.49,264.55
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,281.2,213.87
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,212.17,156.61
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,151.1,104.99
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,75.85,35.99
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.85,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,27.28,15.28
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,45.83,32.92
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,70.23,47.55
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,110.74,73.52
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,153.74,104.68
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,200.86,140.95
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,248.9,179.17
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,301.23,220.62
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,351.84,259.75
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,405.55,300.08
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,455.73,338.43
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,507.36,377.01
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,554.97,411.35
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,603.45,445.47
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,647.17,476.36
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,690.38,506.45
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,646.48,471.61
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,582.65,422.56
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,701.48,509.69
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,826.06,597.11
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,848.15,609.76
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,867.67,621.55
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,882.78,631.56
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,895.26,639.94
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,799.67,572.34
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,695.86,498.19
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,797.7,573.16
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,892.51,640.46
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,875.26,628.52
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,855.64,616.0
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,830.69,600.46
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,805.62,584.75
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,789.03,576.16
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,766.58,563.54
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,726.11,538.05
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,684.52,511.39
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,634.38,477.57
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,587.07,444.96
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,531.13,405.45
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,476.55,365.99
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,418.73,322.68
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,363.01,279.74
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,297.56,228.3
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,237.6,179.9
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,168.93,124.14
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,112.99,77.84
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,52.03,19.88
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,22.86,11.69
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,35.66,24.38
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,56.03,33.44
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,99.91,58.21
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,145.38,90.2
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,197.65,130.43
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,250.16,173.25
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,306.7,219.13
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,361.2,262.93
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,417.68,306.99
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,471.21,347.09
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,525.5,386.28
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,577.37,422.38
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,627.71,456.27
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,674.18,487.49
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,719.4,516.76
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,759.28,540.07
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,797.09,561.74
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,830.2,581.39
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,860.8,599.42
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,886.35,613.92
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,912.93,629.08
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,928.86,639.1
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,941.47,647.34
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,948.8,653.41
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,952.67,657.55
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,951.13,657.72
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,946.14,655.97
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,934.68,649.08
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,919.86,640.27
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,898.71,630.87
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,880.0,622.9
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,848.02,605.05
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,813.75,585.55
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,774.54,562.06
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,733.52,537.05
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,685.92,507.15
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,639.65,477.61
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,584.01,439.68
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,528.92,401.01
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,467.3,355.5
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,407.96,310.24
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,339.96,257.85
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,277.22,207.6
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,205.48,149.07
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,143.25,97.04
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,63.95,18.99
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.26,10.21
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,32.9,21.9
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,51.46,28.91
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,95.57,52.72
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,143.33,86.74
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,197.18,129.13
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,250.17,172.79
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,306.93,218.87
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,362.23,262.52
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,419.09,305.02
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,474.45,346.35
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,528.83,385.63
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,579.48,421.02
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,629.2,454.68
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,595.26,428.19
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,533.92,382.09
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,659.4,473.19
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,797.82,565.34
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,831.27,584.92
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,862.16,604.04
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,886.46,619.08
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,907.67,632.33
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,924.55,642.29
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,938.18,650.4
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,945.03,654.67
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,948.47,656.99
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,946.16,656.58
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,940.46,654.26
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,928.38,648.15
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,913.05,640.13
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,890.9,627.34
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,865.86,612.81
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,830.58,592.24
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,796.76,572.47
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,756.38,548.83
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,714.49,523.84
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,665.58,492.82
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,616.17,459.78
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,560.36,421.62
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,505.44,382.96
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,443.06,336.87
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,383.35,291.38
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,313.15,237.44
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,251.52,188.24
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,181.57,131.57
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,121.81,82.08
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,55.34,8.91
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,9.83,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,23.38,11.47
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,38.26,26.34
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,57.95,35.96
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,99.78,59.96
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,144.49,91.77
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,196.34,132.37
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,247.37,174.66
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,302.76,220.59
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,355.69,263.82
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,410.95,307.67
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,463.83,348.22
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,517.67,388.0
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,567.41,423.64
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,616.75,457.81
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,662.46,489.08
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,706.91,518.61
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,746.47,542.29
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,784.17,563.75
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,816.64,581.91
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,846.74,598.11
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,818.3,574.28
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,777.39,540.35
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,785.52,544.16
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,791.61,546.06
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,805.14,552.22
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,816.82,557.07
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,887.12,606.78
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,940.0,638.72
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,860.7,592.02
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,769.82,532.76
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,739.56,515.79
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,700.64,492.45
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,713.08,505.03
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,711.82,508.36
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,727.72,524.38
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,726.39,526.67
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,678.5,497.04
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,631.98,468.02
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,576.65,431.15
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,521.95,393.45
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,459.69,348.13
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,399.8,302.92
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,331.11,249.84
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,267.98,199.15
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,195.48,140.44
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,132.89,88.05
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,58.44,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,20.94,9.38
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,33.22,22.09
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,50.86,28.84
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,94.97,52.38
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,141.91,85.31
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,196.19,128.0
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,250.48,173.44
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,308.55,221.82
