Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,698.72,541.61
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,745.16,573.88
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,787.03,601.38
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,826.45,626.85
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,860.35,649.52
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,891.2,670.04
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,915.98,685.28
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,937.25,698.17
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,953.73,709.03
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,966.55,717.56
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,973.35,720.78
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,976.37,721.63
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,973.13,719.64
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,966.13,715.31
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,953.5,707.64
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,937.24,697.67
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,914.82,683.39
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,889.11,666.97
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,855.8,645.34
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,819.89,621.87
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,778.38,595.3
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,739.34,570.21
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,689.28,535.86
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,638.19,499.99
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,579.57,457.04
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,521.49,413.05
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,454.68,360.09
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,392.88,309.15
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,318.94,247.63
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,251.8,189.61
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,170.5,119.39
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,97.25,18.3
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,35.91,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,12.46,0.0
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,25.22,15.74
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,38.47,21.33
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,85.8,44.69
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,137.05,81.59
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,196.66,130.86
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,254.0,181.17
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,314.91,234.4
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,373.33,284.16
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,433.33,333.07
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,489.98,378.76
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,547.47,423.34
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,600.99,463.43
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,653.48,501.39
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,700.82,535.15
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,746.29,564.9
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,787.03,589.71
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,825.19,612.36
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,858.86,632.89
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,889.48,651.26
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,914.94,664.9
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,937.03,676.31
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,952.55,685.72
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,964.39,692.98
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,970.51,696.35
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,972.83,697.52
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,969.59,695.9
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,962.59,692.12
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,948.97,684.59
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,931.76,674.83
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,908.43,661.75
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,881.87,646.58
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,849.18,627.28
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,813.8,606.02
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,772.26,580.96
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,728.76,554.16
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,682.77,524.04
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,631.4,489.18
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,572.6,446.61
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,514.4,403.06
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,448.94,351.64
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,386.2,300.48
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,314.43,241.58
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,247.44,184.42
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,166.67,114.94
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,93.25,0.0
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,34.54,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,2.81
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,6.58
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,64.76,48.55
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,105.61,81.56
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,184.77,143.24
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,271.96,209.53
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,302.07,231.91
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,332.21,254.28
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,323.12,246.2
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,310.41,235.22
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,378.4,285.94
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,453.2,340.12
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,479.45,357.32
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,505.74,374.69
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,680.34,504.54
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,860.46,624.55
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,829.05,600.42
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,779.67,561.96
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,679.1,491.39
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,571.89,414.68
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,623.58,452.89
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,682.95,494.03
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,705.61,510.22
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,726.34,525.51
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,825.88,597.79
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,896.08,642.64
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,768.08,561.64
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,626.78,463.26
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,524.6,392.82
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,435.71,328.69
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,333.03,253.55
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,242.56,185.03
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,261.19,201.21
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,277.28,214.82
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,244.97,190.6
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,212.92,166.22
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,179.52,140.13
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,146.65,113.73
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,111.97,85.36
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,78.48,57.4
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,46.9,30.34
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,14.87,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,29.38,18.93
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,44.55,28.05
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,88.74,51.76
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,135.69,84.81
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,189.86,127.68
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,243.63,172.46
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,301.87,220.84
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,357.93,266.98
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,416.13,313.37
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,471.12,356.62
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,526.9,399.13
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,578.54,437.41
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,629.92,474.42
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,676.67,507.9
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,722.07,539.77
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,762.14,565.48
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,800.02,589.04
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,832.8,610.22
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,862.9,629.66
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,892.63,647.58
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,923.84,666.4
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,939.38,675.87
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,951.33,683.32
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,957.2,686.34
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,959.36,687.2
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,955.59,685.23
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,948.15,681.13
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,933.75,673.34
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,915.88,663.44
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,892.47,649.48
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,865.94,633.54
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,830.12,611.89
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,797.1,591.96
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,754.25,565.8
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,709.7,538.06
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,658.07,503.74
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,605.86,466.99
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,548.74,425.31
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,490.53,381.53
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,423.47,328.9
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,359.96,277.29
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,285.46,216.81
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,218.52,160.47
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,139.32,92.71
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,66.29,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,14.91,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,29.44,18.79
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,43.92,27.83
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,86.78,50.83
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,132.43,82.66
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,185.44,124.25
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,237.94,168.0
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,294.94,215.59
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,349.76,261.08
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,407.7,307.93
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,462.22,351.84
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,517.46,395.1
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,569.62,434.1
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,620.46,471.04
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,666.62,503.67
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,711.41,534.56
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,751.69,560.81
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,790.04,585.33
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,734.05,543.39
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,657.99,484.67
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,662.94,487.16
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,665.97,487.77
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,795.26,584.26
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,921.37,669.99
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,927.47,673.41
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,930.09,675.76
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,926.11,673.58
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,918.67,669.34
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,904.42,661.13
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,886.88,650.89
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,862.8,636.01
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,835.87,619.27
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,801.99,598.08
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,765.88,575.2
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,725.52,548.65
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,681.0,518.92
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,629.27,482.89
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,577.41,445.49
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,518.27,401.81
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,460.6,357.97
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,393.76,305.91
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,330.78,255.14
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,257.75,195.63
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,192.38,140.81
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,119.13,77.62
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,41.72,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,16.81,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,32.77,20.92
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,47.52,31.2
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,86.88,54.06
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,111.83,78.46
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,120.38,91.53
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,165.54,125.54
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,220.97,168.3
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,169.33,129.65
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,105.19,79.27
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,239.42,185.2
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,388.15,299.66
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,315.48,242.81
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,228.25,173.65
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,368.61,282.56
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,519.43,395.42
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,525.83,397.82
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,532.53,400.84
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,671.65,508.12
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,815.5,612.96
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,690.28,518.71
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,539.39,402.31
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,721.39,543.01
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,896.01,666.56
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,900.64,667.03
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,901.88,666.54
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,897.38,663.41
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,889.54,658.2
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,876.25,649.48
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,859.74,638.74
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,836.44,623.5
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,810.36,606.46
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,776.87,583.18
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,741.22,558.45
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,701.89,532.18
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,658.7,502.97
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,609.0,467.96
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,559.04,431.66
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,500.44,388.04
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,443.43,344.42
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,377.95,292.6
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,316.47,242.47
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,243.66,183.52
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,178.6,129.43
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,107.59,67.71
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,32.72,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,15.01,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,29.59,18.21
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,43.63,27.78
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,83.91,49.36
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,128.08,79.37
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,179.96,119.24
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,231.61,162.2
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,287.93,209.3
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,272.99,205.65
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,226.12,172.47
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,349.8,267.15
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,507.68,386.24
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,486.43,368.19
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,436.66,327.79
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,558.92,420.76
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,699.02,522.84
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,738.79,547.17
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,776.56,570.29
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,808.08,590.14
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,836.91,608.11
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,860.04,621.42
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,883.7,635.08
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,897.89,643.92
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,908.66,650.75
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,914.0,652.92
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,915.82,653.0
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,910.94,650.31
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,902.59,645.57
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,888.95,637.99
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,872.01,628.39
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,848.33,614.42
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,826.84,601.94
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,793.84,581.73
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,758.43,559.79
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,716.27,533.81
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,672.58,506.34
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,622.39,472.83
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,571.75,436.77
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,515.43,395.48
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,458.36,352.41
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,393.13,301.75
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,331.66,252.22
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,257.89,192.42
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,192.41,137.68
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,115.44,69.72
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,37.13,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,14.21,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,27.99,16.69
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,40.66,28.78
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,81.84,46.59
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,124.93,74.76
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,178.8,115.84
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,231.56,160.15
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,288.61,208.33
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,305.07,228.64
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,294.88,224.22
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,302.0,229.78
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,302.25,229.16
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,367.57,277.91
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,438.18,329.59
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,466.77,349.27
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,495.24,368.75
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,524.7,388.46
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,553.66,407.52
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,384.54,285.48
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,199.74,146.88
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,461.83,344.59
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,726.58,529.52
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,694.03,503.93
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,663.96,481.68
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,643.54,467.5
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,613.69,446.86
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,640.01,466.29
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,656.79,478.98
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,786.3,575.17
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,885.49,641.04
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,861.93,627.09
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,835.31,612.03
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,602.29,450.9
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,358.22,267.17
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,543.04,411.8
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,677.41,511.91
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,626.37,476.45
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,575.0,439.55
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,515.68,395.92
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,459.89,353.5
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,392.27,300.91
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,328.92,249.82
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,255.07,189.85
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,189.73,135.08
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,110.02,63.37
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,32.09,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.73,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.33,14.44
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.83,24.71
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,76.94,41.14
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,121.14,69.92
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,175.28,111.29
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,228.8,156.37
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,287.68,206.2
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,269.93,202.14
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,216.62,164.97
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,240.34,183.22
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,264.15,201.15
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,318.24,241.76
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,377.75,285.84
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,401.67,303.35
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,425.74,321.02
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,389.36,292.56
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,351.96,263.18
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,358.84,268.21
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,365.51,272.99
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,382.75,285.81
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,400.14,298.77
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,648.4,491.82
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,884.32,663.14
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,885.95,663.96
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,884.22,663.92
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,739.55,560.19
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,578.79,437.66
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,553.57,420.15
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,527.84,401.69
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,407.07,311.65
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,297.46,227.67
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,306.55,235.79
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,315.05,243.27
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,330.67,257.51
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,351.69,275.72
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,250.37,196.1
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,156.02,120.54
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,134.64,103.99
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,113.55,87.32
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,92.86,70.73
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,72.07,53.69
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,52.25,37.13
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,32.15,20.15
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.07
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,15.73,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,25.51,14.94
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,37.0,26.55
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,79.28,44.7
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,124.94,76.47
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,178.24,119.38
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,231.06,165.17
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,288.24,215.09
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,308.79,238.62
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,305.7,239.28
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,343.7,269.3
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,381.41,298.15
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,386.34,300.85
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,386.77,299.57
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,411.74,317.48
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,436.54,334.89
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,601.88,463.93
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,780.22,593.65
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,812.76,612.56
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,842.54,630.39
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,866.48,644.41
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,887.29,656.32
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,901.86,665.75
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,912.98,673.05
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,918.57,675.51
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,920.61,675.8
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,915.57,672.92
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,907.02,667.91
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,893.4,658.74
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,876.4,647.47
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,852.51,632.62
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,830.79,619.3
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,795.89,596.95
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,758.76,573.0
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,715.73,545.75
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,671.23,516.99
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,621.18,482.11
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,570.41,444.91
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,513.12,401.81
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,455.13,356.86
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,389.37,304.41
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,327.28,252.97
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,252.32,190.65
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,186.12,133.71
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,105.21,53.1
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,30.28,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,13.27,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,20.76,11.0
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,28.99,19.68
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,77.91,39.05
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,128.62,74.01
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,186.31,121.0
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,233.65,165.39
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,278.19,207.0
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,321.47,246.84
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,352.16,273.98
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,391.96,306.11
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,428.68,334.48
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,527.46,411.53
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,644.19,500.21
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,691.98,534.37
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,737.84,565.18
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,778.84,591.56
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,817.22,615.82
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,850.8,637.81
