Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,881.24,657.61
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,904.92,671.94
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,924.96,683.9
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,940.4,694.25
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,952.11,702.3
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,957.27,706.19
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,958.59,707.75
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,954.74,706.06
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,947.1,702.04
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,834.83,627.25
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,712.06,538.28
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,799.35,607.85
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,861.26,652.59
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,759.61,582.46
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,651.72,504.79
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,688.89,536.54
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,706.31,550.97
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,653.4,513.3
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,600.04,473.21
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,539.01,426.56
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,479.1,379.31
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,410.81,324.06
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,344.63,268.59
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,266.33,203.05
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,197.2,142.66
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,90.33,39.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,13.76,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,21.86,11.69
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,31.43,21.81
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,76.84,40.39
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,126.05,74.06
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,182.71,119.35
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,239.7,167.85
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,302.38,220.88
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,360.41,269.37
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,420.39,317.51
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,477.53,362.57
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,535.04,406.24
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,588.71,445.63
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,641.17,482.83
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,688.87,516.57
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,734.8,547.7
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,776.03,572.85
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,814.82,596.04
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,848.05,616.56
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,878.27,635.09
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,903.55,649.99
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,925.52,662.85
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,940.38,671.81
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,951.53,678.65
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,956.63,681.37
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,957.93,681.93
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,953.21,679.45
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,944.77,674.84
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,929.38,666.23
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,910.46,655.43
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,885.07,640.44
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,856.55,623.49
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,822.79,603.62
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,791.11,584.95
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,746.54,558.37
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,700.29,530.09
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,647.48,495.5
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,594.1,457.88
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,532.89,413.24
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,472.89,367.82
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,405.53,314.48
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,340.0,260.58
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,261.58,196.0
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,192.43,136.31
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,87.36,30.71
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,22.02,11.48
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,30.5,20.81
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,74.87,38.82
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,123.42,71.6
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,179.28,115.8
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,235.04,163.16
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,296.38,215.23
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,353.92,263.8
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,413.47,312.43
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,469.79,357.71
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,526.45,401.69
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,579.09,440.75
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,630.65,477.72
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,677.88,510.83
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,723.38,541.23
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,763.69,566.3
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,801.58,589.44
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,834.06,610.43
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,863.53,629.45
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,888.17,644.56
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,909.49,657.57
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,924.52,666.95
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,935.9,674.16
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,941.28,676.84
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,942.91,677.31
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,938.03,675.13
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,929.45,670.77
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,914.83,661.29
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,896.68,649.68
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,871.86,635.97
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,843.97,620.21
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,808.55,598.09
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,775.51,577.47
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,732.03,550.26
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,686.91,521.52
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,634.74,485.98
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,582.05,447.91
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,520.76,402.81
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,460.78,357.06
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,394.89,304.54
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,330.78,251.59
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,252.87,187.68
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,184.45,128.68
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,83.09,19.52
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,15.24,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,24.24,12.53
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,34.77,24.02
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,76.16,42.09
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,121.63,72.04
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,176.24,114.19
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,230.06,159.81
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,288.31,209.68
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,344.64,257.45
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,405.06,307.28
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,460.12,352.22
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,515.63,396.1
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,567.86,435.41
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,619.64,473.06
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,665.49,506.1
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,710.08,537.1
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,749.56,562.49
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,786.68,585.97
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,818.47,606.59
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,847.33,625.15
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,870.8,639.05
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,890.99,650.78
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,905.61,659.92
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,916.68,666.85
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,921.86,669.0
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,923.4,668.95
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,917.65,665.03
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,908.32,658.94
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,893.18,649.53
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,874.67,638.04
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,850.4,622.82
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,823.17,605.69
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,793.07,586.63
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,755.71,562.55
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,711.84,534.66
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,666.5,505.32
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,613.54,468.17
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,560.38,429.3
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,502.22,385.58
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,443.54,340.19
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,374.18,285.48
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,309.51,232.63
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,233.01,170.54
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,166.25,113.61
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,74.92,5.69
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,13.76,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,25.71,13.2
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,42.61,30.69
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,68.73,48.55
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,99.09,72.19
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,132.34,98.77
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,165.82,126.1
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,200.7,154.32
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,234.76,181.57
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,269.39,208.67
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,302.18,233.44
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,335.26,257.65
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,365.91,278.82
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,396.65,299.25
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,422.38,316.37
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,447.85,332.88
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,470.51,347.25
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,492.61,360.98
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,545.75,398.89
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,606.52,441.13
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,729.43,530.98
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,854.08,615.12
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,867.53,624.68
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,877.7,633.39
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,837.56,608.1
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,787.46,572.66
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,775.79,566.07
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,761.83,557.63
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,808.95,594.3
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,841.76,617.38
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,816.13,602.25
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,787.77,585.67
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,742.35,556.13
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,699.97,528.46
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,655.0,498.84
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,609.23,467.49
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,453.62,351.05
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,305.28,236.53
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,264.88,206.18
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,225.45,175.45
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,183.25,141.48
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,142.77,108.22
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,100.57,73.59
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,61.14,40.39
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,28.31,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,14.74,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,23.51,11.06
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,35.18,24.18
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,72.23,42.56
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,73.51,47.83
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,53.14,38.48
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,32.82,21.62
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,29.45,18.64
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,46.38,32.32
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,122.66,93.31
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,199.53,152.87
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,211.33,161.12
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,223.11,169.45
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,332.86,252.96
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,451.65,340.01
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,492.07,368.04
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,533.9,397.11
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,667.25,496.91
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,804.37,592.36
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,830.33,606.74
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,849.77,617.82
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,863.48,626.49
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,873.88,633.17
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,878.9,636.51
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,880.51,637.83
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,875.27,634.88
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,871.82,633.29
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,857.58,623.54
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,840.12,611.9
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,815.38,596.78
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,787.87,579.87
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,754.06,558.66
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,718.09,535.85
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,674.72,508.67
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,630.11,479.98
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,580.62,445.02
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,528.92,407.49
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,468.57,362.4
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,410.28,317.39
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,342.24,263.41
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,279.28,211.66
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,203.31,149.45
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,138.02,92.98
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,60.97,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,22.75,9.87
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,33.63,22.67
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,71.07,40.53
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,113.65,68.53
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,164.32,107.28
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,156.55,113.31
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,118.57,91.11
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,146.43,112.66
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,175.51,134.84
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,194.23,148.89
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,213.16,162.95
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,249.42,190.3
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,286.4,217.86
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,382.23,290.78
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,483.95,366.34
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,507.72,382.28
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,530.72,397.72
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,489.5,365.99
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,438.25,326.79
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,651.51,490.33
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,856.46,634.55
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,728.33,541.7
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,572.79,423.36
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,604.58,447.2
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,643.83,475.13
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,642.61,474.86
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,639.93,473.83
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,604.35,448.62
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,559.38,416.86
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,573.0,428.5
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,574.77,431.61
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,659.53,498.75
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,721.35,545.82
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,677.56,516.63
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,632.51,486.62
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,581.91,449.53
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,529.44,410.22
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,469.03,364.16
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,410.71,318.31
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,342.39,263.43
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,279.19,210.96
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,202.5,147.81
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,136.55,90.01
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,59.54,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,14.25,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,22.82,9.12
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,34.96,23.49
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,71.96,41.7
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,114.5,69.06
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,166.22,107.84
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,217.75,150.65
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,274.39,198.47
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,329.53,245.17
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,389.07,294.76
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,443.92,339.73
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,498.39,383.12
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,550.83,423.97
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,603.79,464.11
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,650.08,497.87
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,693.54,528.69
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,733.58,555.29
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,771.61,579.97
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,803.38,601.04
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,832.24,620.05
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,856.85,635.09
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,878.33,647.99
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,892.75,657.21
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,903.6,664.17
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,908.12,665.62
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,908.97,664.78
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,903.98,661.26
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,895.39,655.8
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,880.02,646.34
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,861.26,634.72
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,836.36,618.82
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,808.51,600.95
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,774.41,578.75
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,742.51,558.02
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,699.4,529.99
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,654.79,500.52
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,601.63,462.36
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,548.35,422.62
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,487.68,377.22
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,431.02,333.14
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,361.35,277.05
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,296.73,223.15
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,218.49,158.5
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,151.22,97.62
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,56.57,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,13.76,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,22.04,7.84
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,34.64,23.16
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,70.98,41.31
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,112.53,67.7
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,165.3,107.07
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,216.18,149.31
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,272.15,196.6
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,327.51,243.39
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,387.66,293.41
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,442.49,338.5
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,496.9,381.99
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,548.88,422.65
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,601.17,462.49
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,647.44,496.49
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,690.88,527.6
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,730.31,553.92
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,767.64,578.22
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,799.3,599.34
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,828.05,618.39
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,851.18,632.5
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,871.02,644.38
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,884.82,653.26
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,895.08,659.89
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,899.5,661.33
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,900.31,660.51
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,894.9,657.05
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,885.96,651.4
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,870.75,641.66
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,852.21,629.82
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,827.17,613.36
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,799.26,595.18
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,768.98,575.55
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,731.62,550.89
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,687.54,522.21
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,642.11,492.13
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,589.33,453.63
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,536.49,414.04
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,478.15,369.41
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,419.57,323.25
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,350.5,267.71
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,286.52,214.46
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,207.93,149.82
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,140.65,88.31
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,52.15,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.41,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,10.61,0.38
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,23.65,13.99
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,36.7,24.2
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,52.41,37.3
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,68.14,50.21
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,78.82,58.79
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,89.5,67.17
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,103.51,78.07
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,117.58,88.85
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,215.02,164.82
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,322.56,247.13
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,405.02,310.09
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,500.3,381.94
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,582.92,444.57
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,674.92,512.92
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,713.73,539.32
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,750.58,563.01
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,781.5,583.36
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,809.74,601.77
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,833.28,615.88
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,857.46,630.41
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,797.35,588.7
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,719.86,529.62
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,809.74,597.81
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,885.4,648.42
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,778.0,574.37
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,651.27,480.43
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,617.91,457.44
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,583.94,433.4
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,593.28,442.24
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,598.96,448.22
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,569.82,428.39
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,539.18,407.44
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,460.81,350.29
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,379.14,289.81
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,343.78,263.9
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,308.34,237.28
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,269.1,207.84
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,236.63,182.69
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,192.63,147.39
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,150.29,112.59
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,105.18,75.29
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,58.41,33.94
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,23.04,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,11.8,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,21.17,5.3
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,36.28,24.37
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,64.47,41.76
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,98.53,65.94
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,138.1,96.2
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,177.84,128.75
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,220.38,163.94
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,262.71,198.73
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,306.31,233.93
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,340.4,261.09
