Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,372.02,285.41
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,420.73,322.33
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,472.48,360.91
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,476.95,363.15
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,471.93,358.09
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,600.64,457.54
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,739.75,559.43
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,768.55,578.16
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,796.87,597.17
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,772.66,578.33
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,731.76,544.49
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,712.45,529.34
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,683.59,507.47
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,705.24,522.85
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,719.08,532.65
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,677.97,504.04
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,643.48,479.85
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,684.85,512.61
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,714.21,536.56
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,685.94,516.97
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,656.08,496.45
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,677.03,514.77
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,685.87,523.35
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,590.47,454.06
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,499.23,386.04
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,454.26,352.83
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,409.38,318.76
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,393.14,306.7
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,372.78,289.86
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,305.83,235.51
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,243.99,183.91
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,168.35,121.45
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,104.4,61.41
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,37.63,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.48,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.96,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.93,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,40.08,27.49
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,75.43,56.23
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,131.73,101.59
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,188.89,147.02
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,239.78,186.81
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,292.44,227.58
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,309.29,239.8
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,326.0,251.83
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,443.49,344.0
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,571.17,441.63
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,593.25,457.73
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,614.5,473.41
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,731.02,564.74
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,843.84,647.24
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,715.73,550.31
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,564.82,430.72
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,728.5,561.2
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,876.73,671.3
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,871.48,667.46
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,862.82,661.96
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,651.44,505.18
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,421.89,324.02
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,376.66,290.09
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,331.93,255.88
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,352.67,273.74
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,379.35,295.87
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,519.81,411.8
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,624.87,497.84
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,576.31,459.98
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,527.05,421.15
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,466.73,372.94
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,408.39,324.84
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,342.51,269.29
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,280.87,215.51
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,201.11,147.21
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,130.68,74.62
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,48.72,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,9.83,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,17.11,1.09
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,24.4,15.25
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,63.5,30.53
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,113.03,61.83
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,170.71,107.14
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,227.58,156.97
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,288.39,211.31
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,347.55,263.87
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,409.46,317.28
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,466.68,365.84
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,523.95,412.74
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,576.96,454.78
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,628.87,494.52
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,676.58,529.82
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,722.27,562.13
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,763.43,589.03
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,801.93,613.68
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,834.35,634.72
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,863.52,653.38
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,887.4,667.42
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,907.64,678.98
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,922.24,688.11
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,933.01,694.83
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,937.22,696.4
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,937.52,695.58
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,932.2,692.14
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,923.04,686.35
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,907.45,676.43
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,888.26,664.27
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,862.59,647.83
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,833.72,629.29
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,798.6,606.43
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,760.88,581.66
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,716.95,553.01
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,671.35,522.73
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,617.54,483.97
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,567.1,445.72
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,504.9,397.3
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,444.22,348.34
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,372.84,289.37
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,306.22,232.13
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,223.13,161.93
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,148.9,79.8
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,57.72,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,9.34,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,16.18,0.0
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,23.53,14.5
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,61.46,29.28
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,110.82,60.25
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,168.0,104.92
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,224.92,154.09
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,285.9,207.64
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,344.38,259.1
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,405.37,311.2
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,461.93,358.8
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,518.55,404.87
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,571.16,445.57
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,622.58,483.89
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,669.95,519.55
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,715.38,552.82
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,755.66,579.05
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,793.2,603.06
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,825.48,623.22
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,854.59,641.09
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,877.82,654.92
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,897.45,666.37
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,911.79,675.68
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,922.38,682.65
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,926.73,684.32
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,927.24,683.65
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,921.02,680.05
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,911.05,674.17
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,895.43,665.08
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,876.34,653.75
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,850.18,637.33
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,820.93,618.84
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,784.98,595.93
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,746.73,571.2
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,706.07,545.24
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,659.36,514.33
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,605.17,474.43
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,550.82,433.22
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,487.6,384.46
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,426.21,335.27
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,357.14,277.75
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,291.03,220.83
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,208.12,150.56
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,133.44,65.21
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,50.38,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,10.32,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,16.5,0.0
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,29.77,19.44
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,60.0,36.33
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,99.66,63.78
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,145.2,99.6
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,188.77,135.77
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,237.91,177.54
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,271.22,209.42
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,293.9,230.58
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,351.88,277.23
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,416.47,328.64
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,494.81,390.98
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,583.97,460.97
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,576.3,452.6
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,549.93,429.42
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,518.4,403.26
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,477.06,369.06
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,500.0,385.6
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,522.8,401.66
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,547.01,419.1
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,571.15,436.37
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,563.43,430.07
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,554.4,422.98
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,457.58,349.96
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,351.14,268.38
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,473.09,364.06
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,594.29,455.89
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,631.7,485.09
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,673.78,517.46
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,725.77,560.19
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,761.74,588.34
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,712.55,553.67
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,660.71,517.15
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,620.73,488.42
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,579.01,457.71
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,525.96,416.59
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,474.08,375.61
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,414.71,329.19
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,357.52,282.94
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,292.47,228.99
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,232.32,177.46
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,157.72,114.0
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,90.84,38.23
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,33.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.91,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,9.64,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,25.57,15.58
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,41.04,28.3
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,59.44,43.91
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,78.05,59.39
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,96.91,74.68
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,115.95,89.75
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,148.65,115.14
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,183.65,142.1
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,260.39,201.31
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,349.4,269.41
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,357.77,274.91
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,362.56,277.29
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,348.18,265.61
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,332.14,252.42
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,416.7,315.99
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,503.38,379.16
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,503.29,377.03
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,501.09,373.83
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,413.3,308.51
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,327.4,243.58
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,393.58,293.33
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,461.13,342.66
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,663.99,495.41
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,844.87,621.55
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,715.21,530.06
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,578.65,429.27
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,543.32,405.77
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,516.04,386.94
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,519.16,390.57
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,511.48,386.45
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,597.94,454.69
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,665.77,507.73
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,620.84,476.43
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,575.24,444.61
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,522.03,405.58
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,469.47,365.92
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,407.62,317.87
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,348.7,270.7
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,278.21,213.45
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,216.63,161.9
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,142.6,100.6
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,74.53,24.56
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,26.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,15.43,7.08
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,25.09,15.12
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,36.69,25.08
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,48.3,34.92
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,60.87,45.36
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,73.35,55.54
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,152.61,118.55
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,241.04,188.14
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,282.61,220.54
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,327.07,254.94
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,331.13,257.39
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,328.03,253.9
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,415.01,321.56
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,512.18,395.4
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,545.32,418.76
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,578.25,441.97
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,581.24,443.08
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,581.12,442.0
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,608.26,461.37
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,635.08,480.22
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,613.44,463.44
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,589.54,445.22
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,621.87,469.59
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,653.15,492.73
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,605.21,457.06
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,548.06,415.01
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,603.22,458.34
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,654.06,497.41
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,712.18,543.16
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,754.42,574.87
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,572.64,441.75
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,390.5,301.67
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,403.03,314.02
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,402.3,315.31
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,362.77,284.87
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,323.57,254.33
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,279.95,220.24
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,237.18,185.86
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,190.55,147.45
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,146.17,109.95
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,95.56,66.99
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,45.49,8.89
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,17.02,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,14.99,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,26.29,15.85
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,56.18,31.46
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,95.56,55.46
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,144.65,91.79
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,194.27,132.77
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,249.18,179.21
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,301.64,224.16
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,356.83,270.48
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,349.59,269.13
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,313.65,242.05
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,342.91,264.16
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,371.98,285.45
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,380.66,290.68
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,386.88,293.85
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,545.6,416.35
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,717.94,542.18
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,748.38,561.18
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,776.21,579.3
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,800.99,594.12
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,819.4,604.58
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,741.54,549.35
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,640.34,473.31
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,602.81,446.6
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,555.62,412.53
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,706.13,526.83
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,835.16,616.9
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,616.69,462.22
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,380.6,284.08
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,339.54,255.47
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,298.87,225.86
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,295.33,224.24
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,291.11,221.94
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,459.31,354.96
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,583.35,449.33
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,530.95,409.84
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,479.0,370.75
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,417.39,323.64
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,358.56,277.04
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,289.67,220.86
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,226.71,167.98
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,149.51,103.64
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,78.12,9.04
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,28.78,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,15.2,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,27.62,16.63
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,55.84,32.69
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,94.35,56.49
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,143.56,92.56
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,191.64,131.83
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,245.4,176.76
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,297.45,220.27
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,353.01,265.53
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,363.95,277.12
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,355.41,271.24
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,446.27,339.13
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,555.01,417.32
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,598.92,448.94
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,641.59,479.59
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,679.08,505.56
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,714.56,529.56
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,744.78,549.93
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,772.48,568.66
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,799.9,586.56
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,821.17,600.38
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,834.01,609.02
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,843.51,615.67
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,847.73,617.78
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,848.53,617.83
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,842.14,614.12
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,837.28,611.62
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,821.86,602.66
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,803.25,591.72
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,777.77,576.97
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,749.61,560.34
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,712.97,536.94
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,674.57,512.04
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,630.53,483.21
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,588.02,453.64
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,535.51,415.18
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,483.49,375.9
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,421.52,327.71
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,362.3,280.09
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,293.51,223.73
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,230.62,170.58
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,152.33,104.68
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,79.18,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,29.36,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,15.73,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,23.01,12.87
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,52.12,26.91
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,95.15,52.39
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,147.59,91.13
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,199.86,134.44
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,257.11,183.0
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,313.43,231.11
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,371.08,279.31
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,425.38,324.26
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,480.37,368.4
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,531.09,408.29
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,581.36,446.76
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,627.13,480.53
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,669.99,511.38
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,708.85,538.37
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,745.5,562.1
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,776.67,582.73
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,804.92,601.33
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,828.52,615.55
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,848.94,627.64
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,862.47,636.44
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,872.43,643.03
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,876.58,644.64
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,877.09,644.02
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,870.49,640.15
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,860.34,634.11
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,844.1,624.14
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,824.56,612.07
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,799.08,595.72
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,770.75,577.46
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,735.85,554.91
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,703.22,533.78
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,431.88,335.34
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,159.24,120.78
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,361.74,284.56
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,505.42,394.02
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,443.18,344.9
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,385.86,298.78
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,314.27,239.64
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,249.05,183.98
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,167.08,113.99
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,90.27,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,34.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,15.73,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,22.7,12.3
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,50.33,25.7
