Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,200.09,156.4
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,217.0,170.13
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,234.13,183.97
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,205.77,161.21
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,177.53,138.53
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,154.04,119.97
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,130.64,101.33
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,118.15,91.47
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,105.67,81.54
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,167.55,133.45
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,226.23,182.09
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,197.15,158.4
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,168.62,134.99
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,138.06,109.75
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,108.2,84.62
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,76.74,57.73
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,43.41,29.37
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,23.6,8.52
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.91,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.89
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,10.12,3.0
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,12.54,5.08
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,23.16,14.11
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,33.79,23.04
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,52.66,38.87
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,71.55,54.56
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,89.49,69.31
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,107.5,84.0
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,114.37,89.44
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,121.26,94.9
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,66.74,49.81
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.56,4.8
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,57.55,42.06
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,102.75,79.03
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,102.27,78.4
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,101.8,77.83
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,133.83,103.74
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,166.29,129.78
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,132.98,103.01
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,99.87,76.3
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,99.89,76.41
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,99.91,76.51
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,103.42,79.32
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,106.98,82.19
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,76.9,57.8
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,47.36,33.64
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,69.62,52.13
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,92.41,71.03
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,66.22,49.57
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,40.56,28.36
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,34.76,23.57
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,28.95,18.74
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,23.64,14.29
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,18.32,9.77
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,13.01,5.2
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.6
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,11.09,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,22.2,12.25
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,37.53,25.88
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,52.77,39.16
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,69.07,53.25
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,85.48,67.2
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,149.27,117.77
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,224.0,177.59
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,226.9,181.42
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,221.62,177.66
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,260.03,208.22
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,303.35,242.21
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,277.68,220.75
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,250.61,198.07
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,362.86,287.52
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,484.39,380.73
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,466.36,365.35
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,449.55,351.42
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,425.79,331.99
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,393.54,306.15
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,295.06,230.41
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,190.87,148.2
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,409.32,323.37
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,611.41,476.03
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,571.25,444.59
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,530.37,413.81
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,431.39,338.35
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,333.85,262.11
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,283.43,223.07
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,225.92,177.74
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,382.49,306.93
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,511.07,409.33
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,407.97,328.17
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,313.93,253.23
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,278.34,224.98
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,243.12,196.22
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,204.9,164.54
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,173.75,137.8
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,131.63,101.61
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,91.66,66.5
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,40.08,14.84
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,8.19,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,16.4,7.54
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,27.51,17.5
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,38.63,27.19
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,50.24,37.21
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,61.8,47.0
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,144.51,112.34
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,243.2,190.83
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,166.86,131.74
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,74.46,56.64
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,45.41,32.31
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,16.41,8.03
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,57.04,41.53
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,97.81,74.49
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,112.49,85.97
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,127.26,97.45
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,317.96,250.11
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,517.49,401.11
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,504.5,388.85
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,495.1,380.42
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,474.9,364.87
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,453.26,348.22
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,638.15,492.82
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,804.03,611.43
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,798.26,606.45
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,789.14,600.82
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,774.24,591.3
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,756.22,579.73
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,698.2,539.48
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,634.27,493.19
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,418.66,329.97
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,215.98,168.18
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,195.63,153.27
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,168.85,132.49
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,146.72,114.87
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,124.87,97.22
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,101.26,77.97
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,78.22,58.88
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,56.47,40.6
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,34.29,21.68
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,16.41,2.21
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,11.85,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,27.66,17.43
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,64.12,32.61
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,111.6,65.08
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,160.12,104.73
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,214.4,151.83
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,267.16,198.89
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,321.65,246.92
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,373.12,292.15
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,425.55,336.91
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,473.51,376.92
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,520.93,415.27
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,564.82,450.51
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,607.37,483.84
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,644.4,511.23
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,679.17,536.23
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,706.8,554.58
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,733.81,571.9
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,756.08,585.94
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,775.4,597.86
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,788.76,606.45
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,798.82,612.83
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,801.66,614.6
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,801.1,614.2
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,795.6,610.5
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,786.79,604.68
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,510.75,402.45
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,207.89,161.04
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,127.94,98.56
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,51.23,36.51
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,107.77,82.9
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,168.26,131.85
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,151.36,118.6
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,134.72,105.56
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,116.76,91.13
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,98.81,76.52
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,79.98,61.05
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,61.03,45.2
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,43.62,30.39
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,26.07,15.24
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,13.02,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,13.32,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,28.53,17.97
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,63.62,35.31
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,109.17,66.54
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,155.16,103.41
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,207.58,147.86
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,247.95,185.93
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,282.78,218.26
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,345.78,269.25
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,416.52,325.25
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,464.5,362.93
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,512.53,399.31
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,556.09,431.51
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,598.58,461.72
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,578.3,443.52
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,540.95,412.76
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,634.12,483.48
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,730.61,552.72
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,751.6,565.07
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,769.54,576.29
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,782.22,585.19
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,791.72,592.13
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,795.57,594.3
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,796.14,594.46
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,790.05,590.83
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,780.75,585.25
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,764.74,576.37
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,745.76,565.46
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,720.4,549.1
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,692.57,531.01
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,652.69,503.71
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,609.52,472.85
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,564.35,440.79
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,518.77,407.54
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,461.34,363.78
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,405.69,320.13
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,341.66,268.95
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,281.19,219.02
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,209.81,159.56
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,147.25,105.56
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,69.4,18.99
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,13.79,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,28.7,17.72
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,63.48,35.33
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,108.51,65.72
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,155.08,102.79
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,208.15,147.63
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,258.88,191.73
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,313.55,238.83
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,364.56,282.91
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,417.0,327.04
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,465.62,366.4
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,514.55,404.72
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,558.1,438.48
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,600.51,470.43
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,638.18,498.28
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,674.05,524.2
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,703.9,546.05
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,731.17,564.71
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,756.93,581.13
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,776.81,593.33
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,789.77,601.61
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,799.4,607.69
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,803.54,609.2
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,804.27,608.52
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,798.7,604.84
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,789.79,599.03
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,774.56,587.83
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,756.22,574.64
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,735.69,560.86
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,707.97,542.05
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,674.41,519.35
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,638.82,494.82
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,595.73,463.51
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,551.66,430.72
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,500.07,390.87
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,448.79,350.12
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,389.02,302.75
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,329.97,254.11
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,259.16,194.92
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,195.83,138.65
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,89.88,20.52
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,12.29,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,21.55,11.67
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,60.48,27.04
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,110.31,59.51
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,161.12,100.39
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,217.39,149.04
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,271.85,197.62
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,329.36,248.06
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,382.39,294.32
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,436.0,339.48
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,486.31,379.88
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,535.91,417.98
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,581.18,451.48
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,624.78,482.4
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,663.08,508.65
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,698.93,531.88
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,729.86,551.02
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,757.82,567.93
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,780.07,580.83
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,798.87,591.38
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,812.55,599.72
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,822.68,605.83
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,826.87,608.69
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,827.44,609.37
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,822.28,605.88
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,813.57,600.24
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,798.51,589.37
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,780.15,576.5
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,755.1,561.49
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,727.2,544.55
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,692.6,521.83
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,655.86,497.47
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,612.52,466.8
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,571.96,436.7
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,519.01,397.3
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,466.41,356.9
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,404.37,308.6
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,345.1,260.41
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,271.84,200.13
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,205.88,142.1
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,94.99,15.79
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,12.78,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,21.84,11.49
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,59.63,27.35
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,108.81,58.92
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,158.81,98.48
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,214.55,145.97
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,268.37,193.83
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,324.74,243.46
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,378.29,289.33
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,432.69,334.19
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,482.4,373.79
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,531.41,411.15
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,576.69,447.24
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,620.39,481.35
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,658.29,509.53
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,693.77,535.31
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,725.08,557.47
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,753.53,577.41
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,776.24,592.37
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,795.72,605.1
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,809.74,614.91
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,820.25,622.42
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,824.48,625.72
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,825.12,626.69
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,820.07,623.65
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,811.5,618.31
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,796.24,608.59
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,777.72,596.62
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,752.35,580.53
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,724.17,562.33
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,689.8,538.55
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,657.58,516.19
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,613.65,483.75
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,568.57,449.55
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,515.85,407.74
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,463.51,365.09
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,400.18,314.04
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,339.74,263.31
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,265.93,200.74
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,203.74,143.77
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,92.36,9.94
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,14.74,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,26.27,14.59
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,50.21,33.0
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,77.85,54.52
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,107.61,79.15
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,139.12,105.68
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,169.59,131.4
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,200.74,157.32
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,230.33,181.87
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,260.02,206.03
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,286.81,227.5
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,313.57,248.59
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,454.42,362.54
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,614.65,489.52
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,652.95,518.74
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,688.98,546.08
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,718.94,568.25
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,745.99,587.89
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,767.07,601.97
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,784.75,613.62
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,797.04,622.24
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,805.86,628.48
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,808.93,629.62
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,808.48,628.38
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,801.43,623.36
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,790.97,616.03
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,774.92,603.76
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,755.75,589.38
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,729.55,571.86
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,700.71,552.37
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,669.18,529.85
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,631.47,502.27
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,587.01,467.68
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,541.73,431.84
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,486.91,387.92
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,433.16,343.78
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,372.84,294.4
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,313.58,244.27
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,237.77,179.77
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,171.22,120.15
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,78.51,2.29
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,16.22,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,27.22,14.41
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,53.28,31.13
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,94.87,58.36
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,136.77,90.52
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,185.91,131.05
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,236.02,173.63
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,292.01,221.85
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,342.24,266.7
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,394.46,312.75
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,218.77,175.95
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.72,0.8
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,24.14,14.51
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,40.59,28.13
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,74.48,56.05
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,108.62,83.93
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,143.21,111.98
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,178.27,140.19
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,209.39,164.92
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,241.09,189.88
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,334.04,265.06
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,430.85,341.91
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,493.86,392.82
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,564.63,448.91
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,686.15,548.31
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,789.39,628.53
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,567.12,456.45
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,328.48,261.1
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,297.02,237.12
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,265.82,212.72
