Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,11.8,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,19.61,8.14
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,58.06,28.96
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,101.78,59.5
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,154.21,102.68
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,155.01,118.74
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,123.29,102.6
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,144.25,121.01
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,165.52,139.31
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,158.52,133.15
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,150.7,126.01
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,202.84,170.21
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,256.45,214.94
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,268.81,224.39
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,280.86,233.57
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,342.65,284.92
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,403.36,334.37
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,426.37,351.83
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,449.52,369.36
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,464.53,380.94
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,486.01,397.34
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,523.02,426.56
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,559.44,454.67
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,539.09,437.88
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,517.47,420.62
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,476.65,387.78
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,427.66,348.67
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,353.76,289.81
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,273.97,224.99
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,267.92,221.33
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,261.06,216.45
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,237.98,198.19
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,214.98,179.68
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,347.58,292.5
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,436.01,362.6
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,376.25,310.65
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,316.98,258.44
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,242.75,192.27
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,177.02,127.49
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,79.8,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,11.8,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,21.11,8.34
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,57.01,31.39
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,96.99,59.12
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,146.26,98.45
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,125.52,94.06
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,75.3,60.63
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,78.78,63.58
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,82.22,66.34
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,249.02,205.96
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,445.87,367.58
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,304.3,253.51
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,122.44,99.16
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,147.09,119.83
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,172.06,140.27
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,172.97,140.78
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,173.84,141.36
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,189.88,154.38
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,206.21,167.55
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,177.06,143.36
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,147.85,119.06
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,192.37,156.04
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,237.9,193.28
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,206.33,167.23
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,174.78,141.19
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,167.19,135.12
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,159.64,129.04
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,123.24,98.91
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,87.28,68.85
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,71.07,55.26
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,55.08,41.74
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,49.75,37.35
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,44.43,32.91
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,245.21,208.28
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,411.75,344.61
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,349.08,289.11
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,290.02,236.23
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,219.28,173.02
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,156.5,112.12
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,71.57,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,10.81,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,18.65,5.67
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,53.27,26.41
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,93.57,53.2
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,142.9,91.73
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,191.05,133.58
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,244.25,181.21
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,208.12,163.53
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,134.09,108.22
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,149.17,120.3
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,164.55,132.39
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,178.22,143.2
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,192.07,154.06
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,290.36,234.79
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,390.0,315.25
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,378.98,305.52
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,364.78,293.24
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,367.2,294.41
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,362.84,290.22
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,411.6,329.88
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,455.3,365.29
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,374.49,299.34
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,284.51,225.61
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,393.68,315.86
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,502.68,403.7
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,418.28,335.16
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,334.98,267.23
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,166.97,132.98
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,9.65,2.4
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,153.43,123.44
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,300.48,243.22
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,275.02,222.91
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,249.54,202.68
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,354.53,290.57
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,427.96,348.87
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,366.32,296.11
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,308.0,244.98
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,234.61,180.83
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,169.68,119.06
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,77.08,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,12.12,1.3
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,50.67,24.23
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,91.62,51.39
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,141.6,90.75
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,190.72,133.99
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,245.25,183.26
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,295.81,229.86
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,348.43,277.44
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,397.12,320.25
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,446.22,361.93
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,490.71,399.25
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,534.3,434.63
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,573.61,465.53
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,609.39,492.79
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,641.29,516.02
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,670.77,536.64
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,695.5,553.03
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,717.44,566.34
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,733.12,575.12
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,745.59,581.3
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,751.49,581.41
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,754.04,578.91
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,751.41,576.7
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,745.49,572.42
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,732.5,563.09
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,716.46,551.82
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,699.05,541.4
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,674.72,526.0
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,641.79,504.58
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,607.04,480.41
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,566.28,450.62
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,524.51,419.23
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,473.47,379.01
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,425.77,340.08
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,365.18,291.19
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,307.84,242.86
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,235.47,180.88
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,171.42,120.72
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,77.72,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,14.95,2.05
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,51.14,26.96
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,89.54,52.44
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,137.48,89.17
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,184.77,129.07
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,238.28,175.61
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,288.0,220.26
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,340.18,266.46
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,389.49,309.08
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,440.25,351.78
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,484.68,389.69
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,528.43,426.21
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,568.4,458.29
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,607.16,488.69
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,639.05,514.03
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,668.57,537.15
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,693.99,555.91
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,719.42,573.37
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,735.09,584.83
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,747.53,594.1
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,754.48,599.53
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,758.08,602.66
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,755.92,601.16
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,750.43,597.38
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,738.34,588.93
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,723.1,578.29
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,701.66,564.16
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,677.49,547.94
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,647.77,526.32
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,612.07,498.67
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,571.94,467.77
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,530.73,435.21
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,479.03,392.72
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,427.95,349.56
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,370.48,300.7
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,313.64,250.82
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,239.99,186.09
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,174.9,124.29
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,79.58,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,13.17,0.56
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,48.51,24.42
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,88.16,50.71
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,137.25,88.93
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,185.42,130.65
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,238.42,177.58
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,271.09,210.88
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,295.09,235.25
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,275.62,223.27
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,234.47,190.66
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,255.44,207.61
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,276.18,223.81
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,293.19,236.91
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,310.07,249.75
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,247.66,198.78
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,178.53,141.88
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,181.1,143.79
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,183.72,145.54
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,208.69,165.67
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,234.15,185.99
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,235.47,186.66
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,236.81,187.47
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,234.63,185.9
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,232.45,184.37
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,291.57,232.29
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,351.05,279.34
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,346.69,276.58
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,341.4,273.4
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,308.84,248.05
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,276.68,222.82
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,251.93,203.67
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,220.39,178.69
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,333.36,272.93
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,408.85,332.52
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,347.74,281.23
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,289.99,231.77
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,218.09,169.85
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,154.24,110.78
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,71.54,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.53,4.86
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,21.22,12.83
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,29.92,20.71
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,38.14,28.02
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,46.36,35.2
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,55.08,42.83
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,63.79,50.37
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,68.64,54.37
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,73.49,58.33
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,76.88,61.11
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,80.28,63.9
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,97.39,78.25
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,114.62,92.53
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,102.8,82.23
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,91.01,72.04
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,128.09,102.94
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,165.77,133.78
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,161.36,130.0
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,156.96,126.36
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,157.12,126.27
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,157.31,126.23
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,138.68,110.96
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,120.1,95.7
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,124.81,99.58
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,129.62,103.52
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,117.07,93.26
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,104.53,82.98
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,98.14,77.81
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,91.76,72.62
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,82.31,64.79
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,72.86,56.9
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,235.13,196.52
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,374.21,308.51
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,312.78,256.05
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,255.44,206.7
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,187.61,147.67
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,127.48,92.63
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,59.5,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,14.77,0.0
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,47.34,25.02
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,84.43,49.36
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,131.37,85.06
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,178.09,124.39
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,231.08,170.54
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,280.16,215.04
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,331.81,261.3
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,380.41,303.94
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,430.4,346.66
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,296.15,241.09
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,121.47,95.74
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,119.03,93.34
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,116.59,90.83
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,124.54,97.0
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,132.52,103.19
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,168.99,132.46
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,206.17,161.99
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,209.86,164.87
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,213.59,167.88
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,220.01,172.78
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,226.52,177.77
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,292.74,231.63
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,353.13,280.33
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,388.68,309.1
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,415.16,330.71
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,379.41,303.05
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,343.91,275.45
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,490.29,397.45
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,605.71,491.38
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,565.82,459.77
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,524.86,427.2
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,474.27,385.39
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,427.23,345.37
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,367.94,295.65
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,311.65,246.93
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,238.17,183.18
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,172.98,123.01
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,79.79,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,12.03,0.0
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,43.22,19.64
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,81.96,43.62
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,130.25,79.31
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,178.05,119.3
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,230.83,165.01
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,280.74,209.39
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,333.49,255.77
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,381.32,297.19
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,429.6,337.92
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,361.28,286.36
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,256.01,201.57
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,419.11,333.6
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,597.15,473.52
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,630.64,499.0
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,661.87,522.86
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,687.31,541.12
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,709.94,556.4
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,726.93,568.1
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,740.83,577.61
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,747.28,580.65
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,754.0,584.01
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,753.06,583.26
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,748.83,580.39
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,739.26,573.81
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,726.45,565.03
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,710.1,554.36
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,686.74,538.57
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,620.52,489.15
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,558.26,441.3
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,518.62,410.87
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,478.63,379.39
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,433.93,343.94
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,389.2,307.45
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,334.11,263.12
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,281.62,219.28
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,219.64,166.55
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,163.66,115.32
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,76.02,3.35
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.58,19.47
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,48.46,37.27
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,68.04,55.23
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,87.52,72.92
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,108.24,91.65
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,128.31,109.58
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,148.92,127.77
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,167.65,144.1
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,186.74,160.57
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,228.15,196.5
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,272.5,234.78
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,296.88,255.77
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,318.25,274.08
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,412.25,356.54
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,514.97,445.08
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,494.47,426.48
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,475.0,408.62
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,438.94,377.09
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,406.47,348.22
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,491.3,423.43
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,577.27,498.37
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,598.78,517.87
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,617.79,535.44
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,614.8,533.83
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,612.62,532.84
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,611.5,533.14
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,606.36,529.98
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,624.78,546.75
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,634.55,555.86
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,593.61,520.57
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,551.45,483.73
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,501.42,439.45
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,451.45,394.05
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,390.31,337.53
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,335.3,284.88
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,264.61,218.38
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,201.03,154.53
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,92.39,13.41
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,10.79,0.0
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,41.58,18.74
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,83.64,45.75
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,134.1,85.39
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,184.26,130.83
