Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,239.23,182.72
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,291.01,232.71
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,344.93,284.01
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,362.34,305.04
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,364.37,310.36
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,393.96,336.79
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,420.3,359.37
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,515.14,441.19
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,617.04,527.68
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,570.98,486.34
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,497.98,422.6
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,457.07,386.07
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,404.45,339.39
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,452.08,380.2
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,507.75,426.6
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,648.17,544.52
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,773.14,642.84
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,772.07,641.2
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,767.57,638.05
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,756.57,628.95
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,742.33,617.55
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,721.21,602.06
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,697.24,584.4
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,666.36,561.27
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,637.34,538.44
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,596.68,505.92
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,554.72,471.6
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,504.25,428.73
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,454.01,384.87
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,393.79,332.28
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,336.1,280.03
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,266.72,216.31
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,201.94,153.3
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,92.91,19.02
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,11.75,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,39.93,19.08
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,78.13,43.23
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,126.17,79.53
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,173.22,119.78
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,225.28,165.88
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,275.67,211.77
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,327.77,258.63
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,376.01,301.7
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,424.82,344.19
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,469.5,382.17
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,513.54,418.64
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,552.83,449.99
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,590.52,479.29
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,622.85,504.47
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,652.91,527.49
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,678.56,547.22
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,698.67,561.95
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,715.46,574.32
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,729.17,584.55
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,534.62,432.81
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,308.37,247.27
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,290.57,233.95
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,272.56,219.61
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,277.81,224.04
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,282.91,228.28
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,494.89,404.94
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,670.29,543.27
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,634.0,514.98
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,596.34,486.16
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,559.17,457.37
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,518.68,425.35
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,471.29,386.4
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,424.1,346.6
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,365.62,298.04
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,310.07,250.12
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,241.31,190.28
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,179.61,133.24
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,83.87,20.6
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,11.82,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,39.16,18.21
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,77.18,41.85
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,125.16,77.84
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,172.34,118.05
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,224.89,164.6
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,275.6,210.77
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,328.02,257.85
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,376.67,301.12
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,426.01,343.86
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,470.89,382.25
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,515.09,419.02
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,439.8,357.41
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,332.99,267.95
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,359.22,289.29
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,386.01,310.61
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,398.27,319.56
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,410.03,328.1
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,487.01,389.98
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,566.87,452.69
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,541.06,431.21
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,519.76,413.43
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,638.74,509.99
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,737.57,586.23
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,623.77,498.5
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,493.76,394.78
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,476.19,382.14
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,457.44,368.03
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,384.79,310.08
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,307.48,247.81
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,282.61,228.58
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,257.61,208.79
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,359.07,293.27
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,429.7,348.81
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,371.22,299.74
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,315.64,252.0
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,246.65,192.36
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,184.78,135.82
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,86.44,25.41
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,12.35,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,38.13,18.35
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,74.29,40.97
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,120.65,75.45
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,167.55,115.25
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,220.38,162.14
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,269.47,207.32
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,321.2,254.41
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,370.01,297.98
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,419.21,340.7
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,463.86,379.03
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,508.01,415.8
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,547.56,448.02
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,585.7,478.24
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,618.78,504.69
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,649.67,528.92
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,675.68,548.35
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,701.82,566.55
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,719.06,578.8
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,733.16,588.81
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,740.81,593.18
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,745.15,595.25
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,743.98,594.5
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,739.55,591.5
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,728.42,583.68
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,714.21,573.72
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,698.6,562.8
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,676.03,546.68
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,644.65,523.75
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,611.37,498.12
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,572.07,467.56
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,531.61,435.42
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,481.34,394.09
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,434.26,354.25
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,375.73,305.51
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,320.04,257.4
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,249.36,195.66
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,186.11,137.79
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,87.57,30.25
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,11.58,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,23.18,12.64
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,39.74,27.85
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,56.53,42.65
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,74.41,58.2
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,92.42,73.61
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,110.09,88.33
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,128.33,103.35
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,144.36,116.17
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,160.71,129.06
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,175.12,140.44
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,189.75,151.9
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,202.04,161.36
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,214.42,170.83
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,182.78,144.94
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,150.46,118.39
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,165.1,129.98
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,179.93,141.61
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,181.52,142.82
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,183.15,144.13
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,294.02,234.24
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,410.09,325.63
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,375.08,297.46
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,331.87,263.25
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,252.53,199.82
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,168.27,131.54
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,168.33,131.95
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,168.47,132.33
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,116.24,90.22
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,65.73,48.96
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,58.95,43.58
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,52.17,38.12
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,231.6,189.27
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,375.73,302.8
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,317.61,253.84
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,263.11,207.73
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,198.46,152.95
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,140.98,102.7
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,67.74,24.97
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,12.91,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,35.09,16.71
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,69.58,38.31
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,113.46,69.48
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,157.23,104.64
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,207.09,146.5
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,254.32,187.96
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,304.67,231.94
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,351.79,272.57
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,400.54,313.72
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,367.73,290.26
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,307.53,242.43
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,300.04,236.11
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,285.01,223.38
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,231.4,180.73
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,171.78,132.73
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,136.21,104.19
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,100.86,75.75
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,122.7,93.17
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,144.81,110.69
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,143.41,109.57
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,142.03,108.52
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,174.18,134.24
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,207.02,160.34
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,132.18,100.91
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,59.94,42.9
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,62.84,45.44
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,65.74,47.97
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,40.09,27.19
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,14.48,6.25
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,13.02,5.11
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,11.57,3.95
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,214.87,174.11
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,387.29,310.17
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,328.7,261.43
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,272.22,213.9
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,204.65,156.82
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,145.16,105.18
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,69.89,28.23
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,11.1,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,33.62,14.21
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,69.46,35.01
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,115.68,67.46
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,162.09,105.27
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,213.96,149.69
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,212.19,159.95
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,181.83,142.5
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,185.48,146.09
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,187.38,147.63
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,212.81,168.08
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,239.21,189.25
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,206.28,162.11
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,167.99,130.5
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,121.48,93.02
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,75.45,55.75
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,70.12,51.29
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,64.8,46.86
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,51.72,36.29
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,38.66,25.72
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,61.41,44.01
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,84.18,62.19
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,86.12,63.77
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,88.07,65.38
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,143.76,110.1
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,201.45,156.01
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,159.36,122.92
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,117.77,89.91
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,360.06,290.36
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,565.0,452.38
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,524.39,420.33
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,483.26,388.16
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,424.49,340.71
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,371.1,296.75
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,312.27,248.49
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,257.35,202.33
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,187.97,143.92
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,121.76,87.91
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,58.05,24.74
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,12.11,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,34.06,15.27
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,68.68,35.79
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,113.93,67.39
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,159.31,103.56
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,211.0,146.81
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,259.53,189.05
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,310.91,233.33
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,360.03,275.24
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,410.35,317.2
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,360.66,281.44
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,278.98,217.25
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,421.24,330.31
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,579.27,452.17
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,501.94,390.86
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,394.03,304.95
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,394.74,304.96
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,394.06,303.45
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,438.18,337.82
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,490.19,377.43
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,486.99,374.69
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,482.63,371.35
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,466.12,359.12
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,456.07,351.59
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,587.39,454.89
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,697.84,538.34
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,677.48,523.67
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,654.57,508.02
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,623.76,485.12
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,593.8,462.38
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,554.83,433.16
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,514.98,402.68
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,464.07,362.69
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,414.13,322.63
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,355.56,276.12
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,299.96,230.58
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,229.8,173.11
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,167.29,120.27
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,80.08,38.02
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,11.58,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,23.13,11.92
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,41.48,28.67
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,60.16,44.95
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,80.63,62.23
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,102.13,80.24
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,123.28,97.65
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,145.06,115.39
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,164.73,131.25
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,184.66,147.07
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,136.24,107.37
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,88.09,67.58
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,93.96,72.17
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,99.84,76.69
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,277.45,221.68
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,466.35,368.06
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,488.78,383.39
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,510.67,399.17
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,433.51,338.96
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,351.04,273.8
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,388.64,303.62
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,419.89,327.9
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,304.38,238.47
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,190.0,147.67
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,191.04,149.01
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,192.14,150.09
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,247.53,195.08
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,296.27,234.04
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,248.74,196.46
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,202.19,159.52
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,183.54,144.98
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,158.71,125.23
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,289.03,233.0
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,391.08,312.41
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,330.85,262.77
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,276.26,217.29
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,211.15,162.74
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,153.17,112.81
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,85.95,44.86
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,16.48,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,13.76,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,26.63,14.15
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,46.85,31.83
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,69.56,50.39
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,94.67,70.89
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,121.6,92.89
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,147.36,113.98
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,174.2,135.74
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,199.61,156.15
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,225.71,176.86
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,248.3,194.88
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,271.08,212.85
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,291.06,228.13
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,315.29,246.55
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,341.82,267.21
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,369.01,288.29
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,461.03,360.83
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,559.64,436.67
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,540.11,420.78
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,523.51,407.24
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,614.32,478.53
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,702.42,545.83
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,611.69,475.01
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,514.85,399.13
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,458.15,355.61
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,393.64,305.66
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,372.17,289.63
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,350.38,273.15
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,374.33,293.57
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,402.29,316.41
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,463.02,365.64
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,507.7,400.98
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,460.54,363.01
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,413.73,325.0
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,356.66,279.72
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,302.31,235.14
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,237.07,180.99
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,177.93,130.17
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,103.11,56.31
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,27.41,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,14.74,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,28.96,13.83
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,59.5,35.87
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,94.3,63.14
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,129.57,93.39
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,167.2,126.71
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,202.35,158.73
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,238.86,191.68
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,273.52,222.38
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,307.92,252.21
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,331.8,273.11
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,353.16,291.26
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,344.98,283.9
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,334.81,274.33
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,356.41,291.96
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,378.11,309.54
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,445.65,365.78
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,511.59,420.29
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,569.09,468.05
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,622.14,512.07
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,491.36,403.25
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,348.72,282.84
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,344.6,279.98
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,340.21,276.66
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,329.04,267.85
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,317.63,258.87
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,305.32,249.31
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,292.76,239.51
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,406.44,337.12
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,503.14,418.51
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,548.73,457.26
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,576.91,481.27
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,528.83,440.77
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,480.48,399.33
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,421.59,349.04
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,364.68,298.92
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,294.53,236.24
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,234.29,179.94
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,121.6,73.08
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.47,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,5.3,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,7.71,1.02
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,10.12,3.17
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,12.53,5.29
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,14.95,7.4
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,17.36,9.49
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,70.58,55.28
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,124.22,100.37
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,135.13,109.19
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,146.09,118.08
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,130.35,104.55
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,114.59,91.11
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,201.44,163.58
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,289.95,235.88
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,247.69,200.89
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,199.48,161.03
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,260.59,211.55
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,318.87,258.89
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,270.4,219.23
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,215.27,174.03
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,178.7,144.17
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,142.29,114.1
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,155.19,124.99
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,168.38,136.07
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,154.94,125.34
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,141.51,114.59
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,107.19,85.97
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,73.49,57.56
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,66.7,51.91
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,59.92,46.21
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,52.17,39.61
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,44.43,32.95
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,36.69,26.28
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,28.95,19.5
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,21.22,12.61
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,13.5,5.7
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.71,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
